ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
187,2014-03-01,0.0,0.0,0.0,0.0,0.0,,,,24.717499999999998
187,2014-03-02,0.0,251.125,0.0,0.0,0.0,0.0,118.521739130435,56.5907826086956,15.844999999999999
187,2014-03-03,0.0,238.20799999999994,0.0,0.0,0.0,0.0,137.75,56.9855833333334,8.675
187,2014-03-04,0.0,238.54200000000006,0.0,0.0,0.0,0.0,113.041666666667,56.7917083333333,10.0925
187,2014-03-05,0.0,232.20799999999994,0.0,0.0,0.0,0.0,77.25,56.7029583333333,16.452500000000004
187,2014-03-06,0.0,232.375,0.0,0.0,0.0,0.0,29.9583333333333,56.494125,11.3825
187,2014-03-07,0.0,262.2079999999999,0.0,0.0,0.0,0.0,18.7083333333333,55.5571666666667,31.4375
187,2014-03-08,0.0,257.4170000000001,0.0,0.0,0.0,0.0,8.16666666666667,55.8181666666667,32.614999999999995
187,2014-03-09,0.0,248.5,0.0,0.0,0.0,0.0,4.45833333333333,56.4530416666666,27.312500000000004
187,2014-03-10,0.0,264.625,0.0,0.0,0.0,0.0,3.70833333333333,55.2725416666667,40.714999999999996
187,2014-03-11,0.0,273.1670000000001,0.0,0.0,0.0,0.0,2.04166666666667,55.3220833333333,45.1625
187,2014-03-12,0.0,278.2920000000001,0.0,0.0,0.0,0.0,1.5,55.0605,25.9175
187,2014-03-13,0.0,273.3329999999999,0.0,0.0,0.0,0.0,3.125,56.3972916666667,13.055000000000001
187,2014-03-14,0.0,268.875,0.0,0.0,0.0,0.0,3.58333333333333,56.2138333333333,37.6775
187,2014-03-15,0.0,272.5420000000001,0.0,0.0,0.0,0.0,2.45833333333333,55.9894166666666,36.005
187,2014-03-16,0.0,268.0,0.0,0.0,0.0,0.0,1.41666666666667,57.2556666666667,17.81
187,2014-03-17,0.0,274.2079999999999,0.0,0.0,0.0,0.0,3.0,56.822,18.5675
187,2014-03-18,0.0,274.0,0.0,0.0,0.0,0.0,2.79166666666667,56.7185416666667,31.527499999999993
187,2014-03-19,0.0,289.8329999999999,0.0,0.0,0.0,0.0,3.0,55.937375,40.85
187,2014-03-20,0.0,297.79200000000014,0.0,0.0,0.0,0.0,2.125,55.6907083333333,35.98250000000001
187,2014-03-21,0.0,297.95799999999986,0.0,0.0,0.0,0.0,2.5,56.527875,32.0975
187,2014-03-22,0.0,276.25,0.0,0.0,0.0,0.0,2.16666666666667,55.6911666666667,36.35750000000001
187,2014-03-23,0.0,251.70799999999994,0.0,0.0,0.0,0.0,2.0,56.6655416666667,22.782500000000002
187,2014-03-24,0.0,257.9170000000001,0.0,0.0,0.0,0.0,2.0,56.73175,20.840000000000003
187,2014-03-25,0.0,258.0829999999999,0.0,0.0,0.0,0.0,2.375,55.7466666666667,27.304999999999993
187,2014-03-26,0.0,249.70799999999994,0.0,0.0,0.0,0.0,2.0,56.03875,21.027500000000003
187,2014-03-27,0.0,277.0829999999999,0.0,0.0,0.0,0.0,2.0,56.7782916666667,31.227499999999992
187,2014-03-28,0.0,274.7920000000001,0.0,0.0,0.0,0.0,1.33333333333333,56.33375,46.2575
187,2014-03-29,0.0,254.29200000000006,0.0,0.0,0.0,0.0,0.708333333333333,57.41625,35.645
187,2014-03-30,0.0,267.8329999999999,0.0,0.0,0.0,0.0,1.0,57.1055416666667,33.642500000000005
187,2014-03-31,0.0,250.16700000000006,0.0,0.0,0.0,0.0,1.45833333333333,58.04425,35.135
187,2014-04-01,0.0,264.7079999999999,0.0,0.0,0.0,0.0,1.75,57.3168333333333,42.23749999999999
187,2014-04-02,0.0,264.75,0.0,0.0,0.0,0.0,1.91666666666667,57.771,41.802499999999995
187,2014-04-03,0.0,249.25,0.0,0.0,0.0,0.0,1.75,57.9571666666667,34.580000000000005
187,2014-04-04,0.0,250.20799999999994,0.0,0.0,0.0,0.0,2.0,56.7089583333333,44.0525
187,2014-04-05,0.0,228.08299999999994,0.0,0.0,0.0,0.0,1.83333333333333,56.6567916666667,36.8975
187,2014-04-06,0.0,237.125,0.0,0.0,0.0,0.0,2.16666666666667,57.2642083333333,39.410000000000004
187,2014-04-07,0.0,238.08299999999994,0.0,0.0,0.0,0.0,2.0,56.19075,41.20249999999999
187,2014-04-08,0.0,250.5,0.0,0.0,0.0,0.0,1.54166666666667,54.602625,42.8675
187,2014-04-09,0.0,243.125,0.0,0.0,0.0,0.0,1.33333333333333,55.9541666666667,41.285
187,2014-04-10,0.0,285.5,0.0,0.0,0.0,0.0,1.70833333333333,56.3568333333333,55.29500000000001
187,2014-04-11,0.0,294.625,0.0,0.0,0.0,0.0,1.04166666666667,57.3325416666667,51.0425
187,2014-04-12,0.0,279.2920000000001,0.0,0.0,0.0,0.0,1.875,58.2048333333333,50.629999999999995
187,2014-04-13,0.0,277.25,0.0,0.0,0.0,0.0,2.20833333333333,57.409875,64.88749999999999
187,2014-04-14,481.3722916666666,0.0,0.0,76.0461756187467,0.0,0.0,1.83333333333333,56.5962083333333,66.15499999999999
187,2014-04-15,447.74237500000004,9129.166,0.0,70.7333925750395,27.898582153707512,0.0,1.375,56.512125,35.33
187,2014-04-16,465.60137500000013,8783.541999999996,0.0,73.55471958925752,30.15293626942679,0.0,1.70833333333333,58.5654583333333,30.304999999999996
187,2014-04-17,482.1799166666667,9146.666999999996,0.0,76.17376250658242,29.98688038647182,0.0,1.0,58.2394583333333,42.935
187,2014-04-18,481.6534583333334,9330.416999999996,0.0,76.09059373354398,29.36423336869916,0.0,200.291666666667,56.832875,49.445
187,2014-04-19,445.49987500000003,8684.375,0.0,70.3791271721959,29.18058914957419,0.0,233.791666666667,57.319875,42.70250000000001
187,2014-04-20,458.7674166666666,8948.333000000004,0.0,72.47510531858872,29.163219433968546,0.0,249.75,57.2968333333333,49.9475
187,2014-04-21,477.94100000000003,9447.083000000006,0.0,75.50410742496051,28.77806537390076,0.0,213.791666666667,56.4293333333333,62.53249999999999
187,2014-04-22,493.0520833333333,9804.375,0.0,77.89132438125328,28.606051897183082,0.0,226.125,55.5154583333333,54.64250000000001
187,2014-04-23,506.39375,9746.041,0.0,79.99901263823065,29.55596480577772,0.0,270.25,56.34175,40.985
187,2014-04-24,502.5048333333334,9479.166999999994,0.0,79.38464981569247,30.154706564523163,0.0,296.708333333333,57.8805,43.3025
187,2014-04-25,497.73616666666663,9587.084,0.0,78.63130595050026,29.532329413777486,0.0,244.583333333333,56.9925,49.54250000000001
187,2014-04-26,494.0597083333334,9585.625,0.0,78.05050684570828,29.3186548354379,0.0,217.583333333333,56.259375,44.6975
187,2014-04-27,471.3749583333333,9060.625,0.0,74.46681806213796,29.5932994466288,0.0,208.583333333333,57.36775,45.320000000000014
187,2014-04-28,508.42912500000006,9686.25,0.0,80.32055687203791,29.857936140147117,0.0,229.625,57.748375,47.0525
187,2014-04-29,512.2229583333334,9740.208000000006,0.0,80.91989863085836,29.91409349765538,0.0,232.041666666667,57.6075833333333,50.592499999999994
187,2014-04-30,518.950625,10043.541999999994,0.0,81.98272116903632,29.391664201152025,0.0,277.833333333333,57.01575,49.7825
187,2014-05-01,510.23612500000013,10039.166999999994,0.0,80.60602290679307,28.910697049947824,0.0,228.875,56.0090833333333,54.4925
187,2014-05-02,521.9623750000001,10177.709,0.0,82.45851105845182,29.17253751761161,0.0,204.791666666667,56.073,50.944999999999986
187,2014-05-03,478.5007499999999,9398.958000000006,0.0,75.5925355450237,28.959292788094142,0.0,171.5,56.39975,52.6175
187,2014-05-04,420.8839166666666,8423.333000000004,0.0,66.49035018430752,28.42257349482547,0.0,137.875,56.3820833333333,49.28000000000001
187,2014-05-05,466.45900000000006,9110.208000000004,0.0,73.69020537124803,29.12528757118753,0.0,169.208333333333,56.9357083333333,50.337499999999984
187,2014-05-06,464.198625,9067.916999999996,0.0,73.33311611374408,29.11932819714827,0.0,160.083333333333,57.387625,51.732499999999995
187,2014-05-07,462.2235833333334,8973.125,0.0,73.02110321221697,29.301740659221597,0.0,165.916666666667,57.90275,52.03999999999999
187,2014-05-08,465.19512499999996,9245.834,0.0,73.49054107424959,28.620294675868784,0.0,162.125,57.015125,61.26500000000001
187,2014-05-09,489.01525,9783.959,0.0,77.25359399684044,28.431044601508788,0.0,187.916666666667,57.094375,68.9
187,2014-05-10,460.5589166666666,9258.959,0.0,72.75812269615587,28.294894033323708,0.0,172.833333333333,56.6822916666667,64.4975
187,2014-05-11,457.2707916666666,9137.916999999996,0.0,72.23867166929962,28.46500670335726,0.0,175.625,56.8432083333333,61.16
187,2014-05-12,471.12837500000006,9477.708000000006,0.0,74.42786334913113,28.276195466157695,0.0,192.125,56.7669583333333,67.1
187,2014-05-13,478.301375,9715.416999999994,0.0,75.56103870458136,28.004332235988105,0.0,223.75,56.4214166666667,71.04285714285716
187,2014-05-14,507.9118333333333,10050.833000000006,0.0,80.23883622959451,28.745595633162363,0.0,239.791666666667,57.3630833333333,69.60434782608696
187,2014-05-15,505.2040833333335,10049.375,0.0,79.81107161664036,28.596497069331296,0.0,219.416666666667,57.0624583333333,70.52
187,2014-05-16,483.59787499999993,9557.916999999994,0.0,76.39776856240125,28.781019047263833,0.0,222.916666666667,56.6904583333333,50.532500000000006
187,2014-05-17,450.3332499999999,8900.208000000004,0.0,71.14269352290677,28.781862593361097,0.0,209.125,57.0967083333333,48.717499999999994
187,2014-05-18,474.1875,9283.75,0.0,74.9111374407583,29.054386023966604,0.0,179.333333333333,57.6507916666667,52.107499999999995
187,2014-05-19,514.3811666666667,9932.708000000006,0.0,81.26084781463928,29.457943759032148,0.0,211.416666666667,57.9129583333333,56.65999999999999
187,2014-05-20,500.4777083333333,9798.541,0.0,79.06440889942074,29.054162562597615,0.0,195.375,57.8284166666667,59.997499999999995
187,2014-05-21,498.6284166666666,9886.041999999994,0.0,78.77226171669298,28.690598760072273,0.0,178.916666666667,56.9065416666667,64.0775
187,2014-05-22,505.4825,10063.958000000006,0.0,79.85505529225908,28.570796441784278,0.0,188.75,56.9092083333333,63.76999999999998
187,2014-05-23,483.6999166666667,9468.959,0.0,76.41388888888889,29.057537996579725,0.0,160.875,57.5660833333333,54.71
187,2014-05-24,467.64370833333334,9225.416999999996,0.0,73.87736308583466,28.834613050403163,0.0,158.791666666667,57.7625833333333,62.5925
187,2014-05-25,474.7484999999999,9358.125,0.0,74.99976303317536,28.857572617377937,0.0,156.625,57.9636666666667,64.75250000000001
187,2014-05-26,451.7013750000001,9126.25,0.0,71.35882701421804,28.154258190658823,0.0,143.625,57.3116666666667,71.9975
187,2014-05-27,477.67145833333325,9826.25,0.0,75.46152580305423,27.651998257925904,0.0,174.458333333333,56.2162916666667,73.00249999999998
187,2014-05-28,458.95133333333325,9343.541999999996,0.0,72.50416008425486,27.940883315746625,0.0,153.25,56.4662916666667,58.190000000000005
187,2014-05-29,314.8755833333334,6542.083000000001,0.0,49.743378093733554,27.37839425956194,0.0,136.75,56.2079166666667,58.67749999999999
187,2014-05-30,508.2534166666667,10199.583000000006,0.0,80.29279884149553,28.34542208054539,0.0,173.333333333333,56.3025416666667,62.262499999999996
187,2014-05-31,527.1846666666667,10625.416,0.0,83.28351764086361,28.222914869612847,0.0,201.583333333333,57.180125,61.8725
187,2014-06-01,490.44441666666665,9747.5,0.0,77.47937072143233,28.62078813513436,0.0,164.416666666667,57.7097916666667,66.5
187,2014-06-02,499.14720833333337,10082.916999999994,0.0,78.85421932596104,28.159665535308676,0.0,198.166666666667,57.0197916666667,75.8225
187,2014-06-03,533.6332916666668,11226.25,0.0,84.30225776724593,27.03916303987431,0.0,235.916666666667,54.68175,73.47499999999998
187,2014-06-04,530.5012916666668,10679.375,0.0,83.80747103738811,28.256973659637286,0.0,188.166666666667,56.4717083333333,63.635
187,2014-06-05,540.0540833333333,12040.0,0.0,85.31660084254871,25.51501365471576,0.0,236.0,58.4295833333333,57.574999999999996
187,2014-06-06,520.4395833333334,9845.208000000006,0.0,82.21794365455504,30.06979466417682,0.0,168.166666666667,59.8447083333333,63.762499999999996
187,2014-06-07,482.84583333333336,9460.208000000006,0.0,76.27896261190101,29.033061943364345,0.0,163.625,58.693875,65.885
187,2014-06-08,464.8262083333334,9362.5,0.0,73.43226040021065,28.24124341863225,0.0,163.125,57.4342083333333,65.5925
187,2014-06-09,473.39924999999994,9592.916999999994,0.0,74.78661137440757,28.0712606368845,0.0,151.833333333333,56.8960833333333,67.33250000000001
187,2014-06-10,484.4506666666668,9823.334,0.0,76.5324907846235,28.052765746899734,0.0,174.833333333333,56.9360416666667,68.38250000000001
187,2014-06-11,498.26733333333345,9953.125,0.0,78.71521853607165,28.476590830629693,0.0,176.625,57.3045416666667,73.4075
187,2014-06-12,525.2604166666666,10351.25,0.0,82.97952869931542,28.864691093399884,0.0,171.666666666667,57.442625,72.3425
187,2014-06-13,528.8470416666665,10650.209,0.0,83.54613612427592,28.246002077022347,0.0,212.625,57.2477083333333,71.38250000000001
187,2014-06-14,538.8505833333334,10462.083000000006,0.0,85.12647446024224,29.29781511828103,0.0,191.25,57.964,59.00000000000001
187,2014-06-15,495.077,10160.208000000006,0.0,78.21121642969983,27.717572333820968,0.0,213.791666666667,57.2292916666667,61.565
187,2014-06-16,494.9020000000001,10150.0,0.0,78.183570300158,27.735640821018066,0.0,201.208333333333,56.4965416666667,71.54
187,2014-06-17,521.3367916666667,10768.334,0.0,82.35968272775146,27.539426711045138,0.0,224.583333333333,57.1843333333333,75.27499999999999
187,2014-06-18,480.1167083333333,9718.334,0.0,75.84782122169563,28.102181669232372,0.0,181.291666666667,57.62325,71.39000000000001
187,2014-06-19,491.82841666666667,9855.416999999994,0.0,77.69801211163771,28.387271454932417,0.0,179.666666666667,57.7367916666667,67.40000000000002
187,2014-06-20,486.74854166666665,9804.375,0.0,76.89550421274355,28.240331020731958,0.0,202.916666666667,57.9770416666667,61.76
187,2014-06-21,435.44095833333336,8942.5,0.0,68.79004081095313,27.69844358944491,0.0,166.958333333333,57.1075833333333,64.0475
187,2014-06-22,435.94441666666654,9081.041999999996,0.0,68.86957609268035,27.3074076389643,0.0,180.458333333333,56.584875,66.68
187,2014-06-23,452.03045833333334,9369.791999999994,0.0,71.4108149025803,27.442444013906027,0.0,194.75,56.6432916666667,72.8525
187,2014-06-24,481.5833750000001,10040.625,0.0,76.07952211690365,27.283229527959335,0.0,215.75,56.1679166666667,76.265
187,2014-06-25,474.123625,9878.75,0.0,74.90104660347552,27.300753842422708,0.0,200.458333333333,55.9112083333333,70.1
187,2014-06-26,459.0901666666666,9549.166,0.0,72.52609268035808,27.347497132792075,0.0,206.833333333333,56.3184583333333,71.88499999999999
187,2014-06-27,485.26033333333334,9973.541999999994,0.0,76.66040021063716,27.676451650220613,0.0,327.375,56.978875,72.05
187,2014-06-28,460.4847083333334,9501.041999999994,0.0,72.74639942074778,27.56950780664668,0.0,322.333333333333,57.5000416666667,76.30999999999999
187,2014-06-29,439.87562499999996,9210.833000000004,0.0,69.49062006319114,27.165395140790544,0.0,272.708333333333,57.1692083333333,77.97500000000001
187,2014-06-30,432.5798333333332,9226.875,0.0,68.33804634017902,26.668382147561086,0.0,284.916666666667,56.301625,80.96000000000001
187,2014-07-01,426.284625,9256.041999999996,0.0,67.34354265402843,26.197472330775952,0.0,275.916666666667,55.399875,81.125
187,2014-07-02,447.46862500000003,9619.166999999994,0.0,70.69014612954187,26.461238225808277,0.0,317.208333333333,55.43775,76.985
187,2014-07-03,500.7978333333333,11001.666999999994,0.0,79.11498156924696,25.89339423390212,0.0,508.5,56.3177083333333,69.3875
187,2014-07-04,524.1062083333334,11831.459,0.0,82.79718931016326,25.19799810885069,0.0,761.791666666667,60.0645,65.12
187,2014-07-05,443.25199999999995,8534.166999999996,0.0,70.02401263823063,29.544361232521787,0.0,221.375,61.0815833333333,67.34
187,2014-07-06,456.45345833333323,9111.666999999996,0.0,72.10955107951553,28.49598676238693,0.0,240.916666666667,58.8900833333333,70.09249999999999
187,2014-07-07,404.4665833333334,8486.041,0.0,63.89677461822013,27.112062600150587,0.0,191.291666666667,56.8130833333333,72.58999999999999
187,2014-07-08,418.8686249999999,9025.625,0.0,66.17197867298576,26.398884973339793,0.0,247.875,55.5620416666667,73.09249999999999
187,2014-07-09,445.0971666666666,9835.0,0.0,70.31550816219062,25.74337620459809,0.0,323.833333333333,55.91675,67.33999999999999
187,2014-07-10,497.1325833333333,10123.75,0.0,78.535953133228,27.93288894788108,0.0,340.25,57.0585833333333,64.7075
187,2014-07-11,447.29512500000004,9159.791999999996,0.0,70.66273696682465,27.777527801668437,0.0,234.25,57.8609583333333,67.59499999999998
187,2014-07-12,435.2714583333333,9149.583000000004,0.0,68.76326355976829,27.061005353862683,0.0,290.291666666667,56.966625,72.65750000000001
187,2014-07-13,391.197875,8453.958000000004,0.0,61.800612164297,26.3221548095184,0.0,213.25,55.9457083333333,73.31
187,2014-07-14,408.7318750000001,8799.584,0.0,64.57059636650871,26.42173935675065,0.0,285.958333333333,55.7030416666667,70.64
187,2014-07-15,346.53337500000004,7893.959000000002,0.0,54.744609004739345,24.9709600483737,0.0,300.041666666667,55.2624166666667,70.145
187,2014-07-16,288.3347083333333,8134.583000000003,0.0,45.55050684570826,20.16260615411317,0.0,185.708333333333,55.5465,65.0
187,2014-07-17,434.42704166666664,9234.166,0.0,68.62986440231701,26.76111542735845,0.0,378.833333333333,55.7126666666667,64.37
187,2014-07-18,431.3264166666666,9133.541999999996,0.0,68.14003422854134,26.862836273947426,0.0,333.0,56.3952916666667,65.93
187,2014-07-19,420.57225,8932.291,0.0,66.44111374407584,26.783219990817592,0.0,317.458333333333,56.5108333333333,66.62000000000002
187,2014-07-20,413.9583333333333,8922.083000000004,0.0,65.39626119010006,26.392188753580413,0.0,356.291666666667,55.9010833333333,70.31750000000001
187,2014-07-21,390.87079166666666,8592.5,0.0,61.748940231700885,25.8760937243397,0.0,394.333333333333,55.6632083333333,74.0825
187,2014-07-22,389.2298333333334,8662.5,0.0,61.489705107951565,25.559238502485172,0.0,441.916666666667,55.3277916666667,76.20499999999998
187,2014-07-23,402.595875,8882.708000000004,0.0,63.60124407582938,25.781546974469933,0.0,352.666666666667,54.882,72.33500000000001
187,2014-07-24,389.3277083333334,8465.625,0.0,61.505167193259624,26.160215942742305,0.0,287.458333333333,55.6419583333333,65.33
187,2014-07-25,446.3666666666666,9466.041999999994,0.0,70.51606108478146,26.82306278472978,0.0,245.583333333333,56.0189166666667,64.91
187,2014-07-26,462.71591666666677,9775.208000000006,0.0,73.09888098999475,26.92610093451605,0.0,275.791666666667,55.9462083333333,69.995
187,2014-07-27,420.4068333333334,9155.416,0.0,66.41498156924698,26.12021347376363,0.0,337.083333333333,55.3739166666667,75.10249999999999
187,2014-07-28,433.73954166666664,9251.666999999996,0.0,68.52125460768825,26.66822198472149,0.0,234.541666666667,55.1984166666667,62.6675
187,2014-07-29,400.9651666666667,8541.458000000004,0.0,63.343628225381785,26.702976506535002,0.0,174.166666666667,56.0195833333333,61.8125
187,2014-07-30,403.58262499999995,8612.916999999996,0.0,63.75712875197471,26.65429724379868,0.0,156.416666666667,56.0787916666667,63.11000000000001
187,2014-07-31,427.972875,9062.084,0.0,67.61024881516587,26.86415586773417,0.0,193.916666666667,56.2485,65.97500000000001
187,2014-08-01,439.5242500000001,9194.791,0.0,69.43511058451818,27.191052434833313,0.0,198.083333333333,57.07775,69.43249999999999
187,2014-08-02,375.89025000000015,8709.166,0.0,59.38234597156401,24.55101945180516,0.0,220.041666666667,57.1561666666667,70.57250000000002
187,2014-08-03,398.48050000000006,9347.916999999996,0.0,62.95110584518168,24.24807484740541,0.0,206.75,56.8172916666667,67.88
187,2014-08-04,441.18049999999994,9366.875,0.0,69.69676145339652,26.792091750628316,0.0,242.666666666667,56.5163333333333,70.445
187,2014-08-05,434.493,9149.583000000004,0.0,68.64028436018957,27.01260827952486,0.0,232.375,56.7218333333333,67.75249999999998
187,2014-08-06,461.97220833333336,9590.0,0.0,72.98139152185361,27.4020011651315,0.0,207.958333333333,56.7935416666667,67.1825
187,2014-08-07,465.35758333333337,9486.458000000006,0.0,73.51620589784098,27.904082358183025,0.0,186.333333333333,57.8477916666667,66.6575
187,2014-08-08,508.16175000000004,10151.459,0.0,80.27831753554503,28.474659861700662,0.0,175.291666666667,58.3435416666667,65.4125
187,2014-08-09,526.6110833333335,10594.791999999994,0.0,83.19290416008427,28.273696916633945,0.0,185.958333333333,58.3304583333333,67.1675
187,2014-08-10,540.0764166666668,12646.666000000003,0.0,85.32012901527122,24.29205201965658,0.0,202.333333333333,59.7275,69.61249999999998
187,2014-08-11,515.8714999999999,10454.791,0.0,81.49628751974723,28.067983847469225,0.0,153.458333333333,61.4575416666667,72.42500000000001
187,2014-08-12,527.2604166666667,10424.166999999994,0.0,83.29548446550817,28.771920130138213,0.0,134.291666666667,58.8810833333333,70.085
187,2014-08-13,506.04850000000005,10161.666999999994,0.0,79.94447077409164,28.327759124889013,0.0,156.75,57.7645833333333,66.6275
187,2014-08-14,521.4792083333333,10362.916,0.0,82.38218141126907,28.6246415912546,0.0,146.041666666667,57.93275,59.42000000000001
187,2014-08-15,498.32287500000007,9940.0,0.0,78.72399289099528,28.517370428822943,0.0,126.541666666667,58.069125,61.782500000000006
187,2014-08-16,488.56591666666674,9781.041999999994,0.0,77.18260926803582,28.41339183806345,0.0,111.875,57.8365,61.81250000000001
187,2014-08-17,477.36245833333334,9699.375,0.0,75.41271063717745,27.995585115736265,0.0,108.333333333333,57.626875,65.2175
187,2014-08-18,478.9638750000001,9800.0,0.0,75.66569905213271,27.8010834247449,0.0,105.666666666667,57.2822916666667,62.95250000000001
187,2014-08-19,492.4875,10122.291999999994,0.0,77.80213270142181,27.675876792528825,0.0,100.916666666667,56.9167083333333,64.625
187,2014-08-20,506.144375,10400.834,0.0,79.95961690363349,27.68160629995312,0.0,95.0,56.83075,69.40250000000002
187,2014-08-21,523.1951666666665,10944.791999999994,0.0,82.65326487625065,27.192006082791615,0.0,98.625,57.340625,71.99
187,2014-08-22,406.3604583333333,9471.875,0.0,64.19596498156925,24.40397218593057,0.0,80.2083333333333,57.6207916666667,71.15
187,2014-08-23,466.12433333333325,9514.166999999994,0.0,73.6373354397051,27.868657159137307,0.0,45.9583333333333,57.77425,70.28000000000002
187,2014-08-24,444.49654166666664,9078.125,0.0,70.22062269615587,27.852056393956776,0.0,29.75,58.4889166666667,69.425
187,2014-08-25,469.0798333333333,9578.333000000006,0.0,74.10423907319641,27.857482632358284,0.0,21.7916666666667,58.1575833333333,70.93249999999999
187,2014-08-26,496.418625,10126.666,0.0,78.42316350710901,27.8847412551673,0.0,7.25,57.9952916666667,74.4125
187,2014-08-27,504.91325,10304.583000000006,0.0,79.76512638230648,27.87220861258204,0.0,3.29166666666667,57.742375,71.10499999999998
187,2014-08-28,514.5902916666668,10247.708000000006,0.0,81.29388493944182,28.564056558766314,0.0,2.0,58.42775,61.8125
187,2014-08-29,459.28116666666665,10017.291999999994,0.0,72.55626645602948,26.080345563673536,0.0,2.75,59.0636666666667,63.095000000000006
187,2014-08-30,514.0103333333334,10247.708000000006,0.0,81.20226434965772,28.531864030257065,0.0,4.625,58.5880416666667,73.21249999999999
187,2014-08-31,515.3701666666667,10416.875,0.0,81.41708794102159,28.142771205909213,0.0,4.33333333333333,57.9301666666667,74.16499999999998
187,2014-09-01,524.881875,10545.209,0.0,82.91972748815166,28.313360746335135,0.0,4.625,58.1447916666667,74.6975
187,2014-09-02,514.6714583333334,10438.75,0.0,81.3067074776198,28.045722065886984,0.0,4.5,57.90475,73.13000000000001
187,2014-09-03,494.9514583333333,9870.0,0.0,78.19138362295945,28.525317921169645,0.0,3.08333333333333,58.4092916666667,70.5425
187,2014-09-04,490.9395416666668,10005.625,0.0,77.55758952080043,27.91057789507292,0.0,2.66666666666667,58.51725,73.0025
187,2014-09-05,501.7617916666668,10103.333000000006,0.0,79.26726566614009,28.249967856454443,0.0,2.5,58.3670416666667,78.43249999999999
187,2014-09-06,529.4659583333333,10406.666999999994,0.0,83.643911269089,28.94085935153666,0.0,2.16666666666667,58.5746666666667,67.2725
187,2014-09-07,545.7132499999999,10874.791,0.0,86.21062401263822,28.54490601627807,0.0,1.83333333333333,59.5315416666667,60.23749999999999
187,2014-09-08,535.6354583333332,10701.25,0.0,84.618555818852,28.472122716063797,0.0,152.875,59.5354166666667,63.7475
187,2014-09-09,433.16175,10176.25,0.0,68.42997630331753,24.212931298366293,0.0,695.041666666667,59.5487083333333,67.28000000000002
187,2014-09-10,544.8089583333334,10236.041999999994,0.0,86.06776592943655,30.27591092324663,0.0,1000.0,58.27975,70.97
187,2014-09-11,546.129875,10917.083000000006,0.0,86.27644154818324,28.456033285554977,0.0,992.708333333333,58.1043333333333,65.5175
187,2014-09-12,546.1485416666666,10339.583000000006,0.0,86.27939046866771,30.046424062884224,0.0,464.625,58.2812083333333,53.4575
187,2014-09-13,545.7833333333333,10619.583000000006,0.0,86.22169562927856,29.234646292399386,0.0,333.666666666667,57.2929583333334,51.98
187,2014-09-14,507.67570833333343,9536.041,0.0,80.2015337019484,30.283307865770624,0.0,196.5,58.20625,51.52249999999999
187,2014-09-15,524.536125,10110.625,0.0,82.8651066350711,29.51089892439883,0.0,188.791666666667,57.7145416666667,57.77
187,2014-09-16,519.7249583333333,9853.958000000006,0.0,82.10504870984728,30.001840931864898,0.0,176.458333333333,57.0962083333333,57.68000000000001
187,2014-09-17,435.9034583333334,9059.166999999996,0.0,68.86310558188521,27.370774511086715,0.0,194.541666666667,56.7414583333333,56.33749999999998
187,2014-09-18,533.4597083333334,10007.084,0.0,84.27483543970511,30.323485252075205,0.0,210.958333333333,56.7962083333333,50.20999999999999
187,2014-09-19,543.5563749999999,10448.958000000006,0.0,85.86988546603473,29.59079600528905,0.0,305.875,57.4270833333333,51.972500000000004
187,2014-09-20,541.9229166666668,10386.25,0.0,85.61183517640865,29.679992210588253,0.0,251.958333333333,56.7537083333333,67.85749999999999
187,2014-09-21,534.0867499999999,10448.958000000006,0.0,84.37389415481832,29.07527681627837,0.0,219.166666666667,55.553,69.3425
187,2014-09-22,481.7083333333333,9492.291999999994,0.0,76.09926276987889,28.86676441732351,0.0,202.375,55.9165416666667,51.79999999999999
187,2014-09-23,541.3486666666666,10600.625,0.0,85.52111637704054,29.048963297499487,0.0,357.041666666667,56.2347083333333,56.42750000000001
187,2014-09-24,542.7992916666667,10333.75,0.0,85.75028304370721,29.879020724298748,0.0,274.5,57.3194583333333,61.95499999999999
187,2014-09-25,545.5187500000001,10453.334,0.0,86.17989731437599,29.685194116856238,0.0,257.458333333333,57.761875,61.08500000000001
187,2014-09-26,544.3764583333333,10728.959,0.0,85.99944049499737,28.862024300954488,0.0,314.791666666667,56.9703333333333,60.54499999999998
187,2014-09-27,523.3631666666666,10320.625,0.0,82.67980516061085,28.845773840139415,0.0,270.25,56.9747083333333,62.495000000000005
187,2014-09-28,500.9027083333333,9686.25,0.0,79.13154949973669,29.415940870506585,0.0,204.75,56.64075,64.3175
187,2014-09-29,518.8569583333333,10107.708000000006,0.0,81.96792390731964,29.19980802096224,0.0,228.708333333333,55.8945416666667,64.61749999999999
187,2014-09-30,541.5465833333334,10753.75,0.0,85.55238283307004,28.645797805675024,0.0,330.583333333333,55.4402916666667,62.24
187,2014-10-01,540.6714583333332,10565.625,0.0,85.4141324381253,29.108732127247027,0.0,307.583333333333,56.2847083333333,62.172499999999985
187,2014-10-02,539.5416666666667,10327.916999999994,0.0,85.23565034228542,29.716474747252757,0.0,292.958333333333,56.1800833333334,63.04250000000001
187,2014-10-03,542.9965416666666,10711.458000000006,0.0,85.78144418114798,28.835900097327745,0.0,321.0,55.3182916666667,64.625
187,2014-10-04,535.5986249999999,10303.125,0.0,84.61273696682461,29.570285829541998,0.0,306.291666666667,55.368875,54.47750000000001
187,2014-10-05,538.8818333333332,10030.416999999994,0.0,85.13141126908897,30.56043926466645,0.0,397.375,56.1037916666667,45.74
187,2014-10-06,536.3250416666666,10078.541999999994,0.0,84.72749473407056,30.270207853615045,0.0,404.791666666667,56.0278333333333,56.20249999999999
187,2014-10-07,523.4430833333334,9929.791,0.0,82.69243022643498,29.985714090334614,0.0,254.5,55.9752083333333,61.1225
187,2014-10-08,489.98541666666665,9503.958000000006,0.0,77.4068588730911,29.32673290930179,0.0,258.583333333333,55.0204583333333,55.467499999999994
187,2014-10-09,506.9964583333333,10467.916,0.0,80.09422722485519,27.550515822055168,0.0,431.083333333333,55.4914166666667,49.9175
187,2014-10-10,546.105625,10711.458000000006,0.0,86.27261058451819,29.001008361404505,0.0,505.708333333333,55.864625,47.809999999999995
187,2014-10-11,545.7395416666667,10594.791999999994,0.0,86.2147775144813,29.300701950359738,0.0,430.833333333333,56.038,47.0225
187,2014-10-12,546.1596249999999,10586.041,0.0,86.28114139020536,29.347496388955353,0.0,459.291666666667,56.7388333333333,45.4175
187,2014-10-13,545.897875,10651.666,0.0,86.2397906793049,29.152707932809136,0.0,341.916666666667,56.0962083333333,58.88
187,2014-10-14,546.1264166666666,10603.541999999994,0.0,86.2758952080042,29.297277269603782,0.0,259.333333333333,55.8238333333333,72.41750000000002
187,2014-10-15,545.8819166666667,10571.459,0.0,86.23726961558715,29.37303453230901,0.0,208.0,55.3806666666667,65.03000000000002
187,2014-10-16,545.67225,10765.416999999994,0.0,86.20414691943127,28.832748873081282,0.0,242.583333333333,55.4480833333333,61.3475
187,2014-10-17,545.5695000000001,10269.584,0.0,86.18791469194313,30.21915174460815,0.0,233.666666666667,55.9715,58.264999999999986
187,2014-10-18,539.2069583333333,9929.791,0.0,85.1827738283307,30.888756013623826,0.0,230.666666666667,56.4750833333333,51.627500000000005
187,2014-10-19,545.3764166666666,9767.916999999994,0.0,86.15741179568194,31.759922306249027,0.0,347.458333333333,57.6646666666667,40.79
187,2014-10-20,546.0187499999998,9969.166,0.0,86.25888625592414,31.155431219121034,0.0,424.5,57.1555833333333,47.38249999999999
187,2014-10-21,545.9222916666668,0.0,0.0,86.24364797261718,0.0,0.0,403.125,56.3354166666667,50.51
187,2014-10-22,546.27775,10090.208000000006,0.0,86.29980252764614,30.796292153574345,0.0,443.916666666667,57.0991666666667,48.71
187,2014-10-23,546.1909166666668,11105.208000000006,0.0,86.28608478146394,27.977107656505734,0.0,499.291666666667,57.6531666666667,52.6475
187,2014-10-24,213.22708333333333,6498.333000000001,0.0,33.68516324381253,18.66489029870344,0.0,442.6,58.1544,51.2525
187,2014-10-25,0.0,10343.958000000006,0.0,0.0,0.0,,,,54.8675
187,2014-10-26,0.0,9657.083000000006,0.0,0.0,0.0,,,,49.49750000000001
187,2014-10-27,367.572375,10220.0,0.0,58.068305687203804,20.45865159613503,0.0,397.117647058824,57.2231176470588,48.035
187,2014-10-28,545.448625,11999.166999999996,0.0,86.16881911532386,25.85757490672756,0.0,388.875,57.0602916666667,65.9225
187,2014-10-29,546.04375,11224.791999999994,0.0,86.26283570300158,27.671593955445545,0.0,288.833333333333,58.5719583333333,51.96500000000001
187,2014-10-30,539.9972916666667,9722.708000000006,0.0,85.30762901527119,31.59289154932165,0.0,272.416666666667,59.1482916666667,44.27749999999998
187,2014-10-31,517.7908749999999,9791.25,0.0,81.79950631911531,30.081624858504615,0.0,301.875,57.6004166666667,44.72
187,2014-11-01,519.9896250000002,9441.25,0.0,82.14686018957349,31.32926590096651,0.0,352.416666666667,57.0350416666667,40.032500000000006
187,2014-11-02,478.78058333333325,9178.75,0.0,75.63674302264349,29.67139917230317,0.0,439.541666666667,57.1959583333333,38.877500000000005
187,2014-11-03,499.50758333333334,9254.583000000004,0.0,78.9111506055819,30.702254618363423,0.0,484.541666666667,56.6940833333333,48.544999999999995
187,2014-11-04,541.460375,10329.375,0.0,85.53876382306478,29.81794251628648,0.0,508.0,56.284375,58.1675
187,2014-11-05,521.2860833333334,9622.083000000006,0.0,82.35167193259612,30.817121448939655,0.0,371.958333333333,56.7676666666667,49.1675
187,2014-11-06,542.6006666666667,10043.541999999994,0.0,85.7189046866772,30.731125123874538,0.0,559.625,55.6284166666667,40.39249999999999
187,2014-11-07,517.1047916666666,9751.875,0.0,81.69112032648762,30.163065290150755,0.0,650.75,54.8755416666667,38.045
187,2014-11-08,505.1284583333333,9538.958000000006,0.0,79.79912453923117,30.12214800770457,0.0,789.708333333333,55.0308333333333,38.4275
187,2014-11-09,464.2486666666667,8850.625,0.0,73.34102159031069,29.83745402788567,0.0,640.125,55.3037916666667,42.215
187,2014-11-10,466.59104166666674,8859.375,0.0,73.71106503422855,29.958381661767593,0.0,622.375,55.84975,49.34
187,2014-11-11,490.6187499999999,9377.084,0.0,77.50691153238546,29.76194933929708,0.0,581.291666666667,55.34575,59.0975
187,2014-11-12,543.7471666666668,10291.458000000006,0.0,85.90002632964719,30.054197695365943,0.0,610.125,56.0746666666667,43.42250000000001
187,2014-11-13,545.7401666666667,9858.333000000006,0.0,86.21487625065825,31.489623868344545,0.0,877.291666666667,56.9959583333333,33.98
187,2014-11-14,506.9652916666667,9722.708000000006,0.0,80.08930358083202,29.66033297956242,0.0,896.625,55.4054166666667,30.702499999999997
187,2014-11-15,485.62499999999983,9032.916999999996,0.0,76.71800947867297,30.581448661600685,0.0,550.333333333333,56.3953333333333,33.00500000000002
187,2014-11-16,485.3014166666667,9025.625,0.0,76.66689046866773,30.585762483361417,0.0,506.208333333333,56.22475,35.419999999999995
187,2014-11-17,477.8701249999999,9118.958000000004,0.0,75.49291074249604,29.809157592804624,0.0,579.0,54.4772916666667,33.4775
187,2014-11-18,436.41945833333347,8382.5,0.0,68.94462216956295,29.615262178977375,0.0,658.208333333333,54.707375,20.105000000000004
187,2014-11-19,448.97504166666675,8725.208000000004,0.0,70.92812664560296,29.27058810915707,0.0,957.791666666667,54.9304583333333,21.0575
187,2014-11-20,463.1632083333334,6326.25,0.0,73.16954318062139,41.64594691540977,0.0,1000.0,54.386625,26.922500000000003
187,2014-11-21,496.55837500000007,0.0,0.0,78.44524091627173,0.0,0.0,1000.0,55.6195833333333,23.66
187,2014-11-22,536.73625,10090.208000000006,0.0,84.79245655608216,30.25839211722228,0.0,1000.0,56.5355,33.8825
187,2014-11-23,480.2493333333335,8859.375,0.0,75.8687730384413,30.835338735645706,0.0,918.5,56.6865833333333,48.08000000000001
187,2014-11-24,482.22358333333335,9533.125,0.0,76.1806608741443,28.77386463719341,0.0,706.458333333333,53.339125,58.04
187,2014-11-25,378.1389583333333,9293.958000000004,0.0,59.73759215376513,23.143857991605334,0.0,707.041666666667,55.1423333333333,41.07499999999999
187,2014-11-26,504.13470833333326,9298.334,0.0,79.64213401790416,30.840861017713245,0.0,938.0,56.3072083333333,33.29
187,2014-11-27,506.2750416666667,9293.958000000004,0.0,79.98025934702476,30.98638056409574,0.0,1000.0,56.106375,30.244999999999994
187,2014-11-28,462.38466666666676,8526.875,0.0,73.04655081621907,30.84597947339703,0.0,1000.0,56.5889583333333,25.887500000000003
187,2014-11-29,460.51816666666673,8602.709,0.0,72.75168509741971,30.450650348111918,0.0,1000.0,56.0844583333333,32.3825
187,2014-11-30,455.8582916666666,8684.375,0.0,72.015527909426,29.859073517252405,0.0,1000.0,55.19325,52.86499999999999
187,2014-12-01,430.8841250000001,8229.375,0.0,68.07016192733019,29.783702055644167,0.0,1000.0,56.1479166666667,37.377500000000005
187,2014-12-02,463.0347083333333,8739.791999999996,0.0,73.14924302264349,30.13682437640139,0.0,1000.0,56.2574166666667,29.352499999999996
187,2014-12-03,480.60825000000006,9279.375,0.0,75.9254739336493,29.461681726948207,0.0,1000.0,54.38,38.629999999999995
187,2014-12-04,517.6040416666666,9671.666999999994,0.0,81.76999078462347,30.4425733814094,0.0,1000.0,56.031625,30.245000000000008
187,2014-12-05,434.2882499999999,8302.291,0.0,68.60793838862558,29.755357030366675,0.0,1000.0,56.0292916666667,32.4575
187,2014-12-06,438.3262916666667,8440.833000000004,0.0,69.24585966298051,29.539099467598607,0.0,1000.0,55.5255833333333,37.309999999999995
187,2014-12-07,414.59708333333333,7875.0,0.0,65.49716956292787,29.947509955908284,0.0,1000.0,56.8492916666667,27.507500000000004
187,2014-12-08,450.9547916666666,8591.041,0.0,71.24088335966297,29.85879328551556,0.0,1000.0,55.765375,29.855000000000008
187,2014-12-09,454.739625,8685.833000000004,0.0,71.83880331753555,29.780800147493036,0.0,1000.0,55.324125,37.1225
187,2014-12-10,465.5617916666666,8865.209,0.0,73.5484662980516,29.872625205608667,0.0,1000.0,54.8251666666667,30.522500000000004
187,2014-12-11,332.17354166666667,7088.958000000002,0.0,52.476072933122694,26.654323943150576,0.0,997.0,53.452875,26.135
187,2014-12-12,454.15695833333325,8572.083000000004,0.0,71.74675487098472,30.137320936495556,0.0,858.875,55.4113333333333,28.58
187,2014-12-13,459.4021666666666,8620.208000000004,0.0,72.57538177988414,30.31519260388559,0.0,846.75,55.8135833333333,33.754999999999974
187,2014-12-14,450.9860833333333,8551.666,0.0,71.24582675092154,29.998355533231123,0.0,865.166666666667,55.40525,36.44
187,2014-12-15,465.5285416666666,8875.416999999996,0.0,73.54321353343865,29.836136388640185,0.0,765.416666666667,55.0249583333333,36.184999999999995
187,2014-12-16,497.49937500000004,9396.041999999994,0.0,78.5938981042654,30.118450706425133,0.0,635.541666666667,54.684625,39.0425
187,2014-12-17,518.7513333333334,9849.584,0.0,81.9512374934176,29.95893533281315,0.0,714.833333333333,54.7402083333333,38.58500000000001
187,2014-12-18,534.3610416666668,9837.916,0.0,84.41722617166931,30.89702865268643,0.0,886.958333333333,55.3721666666667,31.580000000000002
187,2014-12-19,523.2951666666667,9579.791999999994,0.0,82.6690626645603,31.0724631570521,0.0,971.708333333333,55.8715833333333,27.275000000000006
187,2014-12-20,500.3855416666666,9135.0,0.0,79.04984860452869,31.158836958736234,0.0,977.541666666667,56.524125,29.45
187,2014-12-21,474.64937499999996,8697.5,0.0,74.98410347551342,31.042987771869306,0.0,997.041666666667,57.0007916666667,31.212500000000006
187,2014-12-22,472.3297916666666,8780.625,0.0,74.6176606108478,30.59883890114757,0.0,932.333333333333,56.2177083333333,32.9975
187,2014-12-23,500.67708333333326,9282.291999999996,0.0,79.09590573986307,30.68227267964757,0.0,741.541666666667,55.8046666666667,43.0625
187,2014-12-24,497.16325000000006,9404.791,0.0,78.54079778830965,30.07010243059451,0.0,694.666666666667,54.5375833333333,52.07
187,2014-12-25,450.868,8595.416999999996,0.0,71.22717219589258,29.83784816179756,0.0,687.083333333333,54.9299583333333,43.1825
187,2014-12-26,486.83333333333326,9011.041,0.0,76.90889942074774,30.731968457115862,0.0,825.375,56.280125,40.699999999999996
187,2014-12-27,495.32633333333337,9174.375,0.0,78.2506055818852,30.71142495023124,0.0,940.666666666667,56.05475,45.8825
187,2014-12-28,460.5972916666667,8677.083000000004,0.0,72.7641850974197,30.194835377632717,0.0,967.25,55.6050833333333,38.42000000000001
187,2014-12-29,461.4548333333334,8631.875,0.0,72.89965771458662,30.40948704977514,0.0,997.833333333333,56.0387916666667,28.5725
187,2014-12-30,454.27083333333326,8478.75,0.0,71.76474460242231,30.47670851966517,0.0,997.833333333333,56.342,23.592499999999998
187,2014-12-31,462.6215416666667,8589.584,0.0,73.08397182727752,30.63647245524993,0.0,1000.0,56.100125,19.82
187,2015-01-01,476.4388333333334,8958.541,0.0,75.26679831490259,30.252056634494895,0.0,1000.0,55.0723333333333,25.0775
187,2015-01-02,479.42429166666665,8894.375,0.0,75.73843470247498,30.661234534154698,0.0,1000.0,56.0310833333333,29.547500000000003
187,2015-01-03,506.41883333333334,9250.208000000004,0.0,80.00297525013164,31.141776814940552,0.0,1000.0,56.2147083333333,29.8475
187,2015-01-04,471.1819166666666,8995.0,0.0,74.43632174828856,29.796996138286698,0.0,994.333333333333,54.493,45.6875
187,2015-01-05,462.6596666666667,8519.583000000004,0.0,73.08999473407056,30.890741998627018,0.0,993.583333333333,56.2251666666667,17.637500000000003
187,2015-01-06,537.1770833333334,9748.958000000006,0.0,84.86209847288046,31.34327082984434,0.0,1000.0,56.225625,15.102500000000004
187,2015-01-07,478.4624166666667,8736.875,0.0,75.58647972617167,31.151340879573326,0.0,1000.0,56.0534166666667,9.868571428571428
187,2015-01-08,492.25554166666666,8964.375,0.0,77.76548841495524,31.23601596520176,0.0,1000.0,56.3019583333333,11.7575
187,2015-01-09,472.28208333333333,8831.666999999996,0.0,74.61012374934177,30.418922241532798,0.0,1000.0,55.1299583333333,17.877499999999998
187,2015-01-10,451.8402916666668,8373.75,0.0,71.38077277514483,30.693753604186373,0.0,1000.0,56.3508333333333,11.9825
187,2015-01-11,446.3055416666666,8312.5,0.0,70.5064046866772,30.541169197159558,0.0,1000.0,56.459625,24.305000000000003
187,2015-01-12,435.50341666666674,8227.916999999996,0.0,68.79990784623487,30.108332422477734,0.0,1000.0,55.806625,29.930000000000003
187,2015-01-13,486.16175000000004,8774.791,0.0,76.80280410742498,31.51585135095146,0.0,1000.0,57.2700833333333,9.132500000000002
187,2015-01-14,522.1985416666666,9394.583000000006,0.0,82.49582016850974,31.61863992452409,0.0,1000.0,56.61725,5.135
187,2015-01-15,498.0035000000001,9069.375,0.0,78.67353870458138,31.23489666230217,0.0,1000.0,55.9107916666667,18.95
187,2015-01-16,491.7256666666667,9107.291999999996,0.0,77.68177988414956,30.712746451475994,0.0,1000.0,55.2245833333333,21.5525
187,2015-01-17,534.3540416666668,9614.791,0.0,84.41612032648764,31.613624331656194,0.0,1000.0,56.3522083333333,15.4775
187,2015-01-18,481.06533333333323,8926.458000000004,0.0,75.9976829910479,30.65560798147607,0.0,998.75,55.3477083333333,37.43750000000001
187,2015-01-19,483.9333333333334,8976.041999999996,0.0,76.4507635597683,30.668017274329966,0.0,951.958333333333,55.3279166666667,30.755
187,2015-01-20,497.48674999999986,9089.791,0.0,78.59190363349128,31.13240406645946,0.0,972.541666666667,55.976125,18.320000000000004
187,2015-01-21,468.9479583333332,8580.833000000004,0.0,74.08340573986307,31.087101951361934,0.0,991.166666666667,56.3360416666667,14.577499999999999
187,2015-01-22,395.4945,7956.666999999997,0.0,62.479383886255924,28.274458985150453,0.0,938.333333333333,56.2035416666667,23.99749999999999
187,2015-01-23,444.47570833333333,8344.583000000004,0.0,70.21733149025803,30.29900940010355,0.0,860.625,55.7947916666667,27.0575
187,2015-01-24,470.1249583333335,9000.833000000004,0.0,74.26934570826754,29.710888662409847,0.0,845.416666666667,53.6700416666667,27.455
187,2015-01-25,402.3889583333334,7749.584000000002,0.0,63.56855581885203,29.536069609062594,0.0,757.666666666667,55.0987916666667,20.127499999999994
187,2015-01-26,419.49649999999997,7902.708000000003,0.0,66.27116903633491,30.195167582639588,0.0,810.375,55.724875,14.8775
187,2015-01-27,419.83,7998.959000000002,0.0,66.32385466034755,29.855547244751886,0.0,846.041666666667,55.067,14.75
187,2015-01-28,419.9305416666666,7867.709000000002,0.0,66.33973802001051,30.36086995397544,0.0,916.166666666667,56.159,13.13
187,2015-01-29,438.70133333333337,8251.25,0.0,69.30510795155345,30.243652995337406,0.0,930.666666666667,55.6992916666667,21.830000000000002
187,2015-01-30,435.36795833333343,8176.875,0.0,68.7785084254871,30.286852491358594,0.0,960.708333333333,55.4987916666667,20.645000000000003
187,2015-01-31,431.6770416666666,8004.791999999997,0.0,68.19542522380199,30.675661595544558,0.0,945.208333333333,56.55875,13.707500000000003
187,2015-02-01,439.03683333333333,8188.541999999997,0.0,69.35810953133227,30.498565600702932,0.0,946.416666666667,55.8749583333333,20.0525
187,2015-02-02,454.27495833333325,8522.5,0.0,71.76539626119009,30.32053256657214,0.0,982.541666666667,54.637125,14.584999999999999
187,2015-02-03,470.87487500000003,8646.458000000004,0.0,74.3878159557662,30.977924686520947,0.0,1000.0,56.1538333333333,12.71
187,2015-02-04,503.8292083333333,9194.791,0.0,79.59387177461822,31.16926181431905,0.0,1000.0,55.679,27.5975
187,2015-02-05,463.96316666666667,8452.5,0.0,73.29591890468667,31.223627878011108,0.0,1000.0,56.6426666666667,14.585000000000003
187,2015-02-06,468.02995833333335,8572.083000000004,0.0,73.93838204318062,31.057916879550863,0.0,1000.0,56.2453333333333,15.695000000000006
187,2015-02-07,450.71600000000007,8439.375,0.0,71.20315955766193,30.379297598064632,0.0,1000.0,55.4859166666667,26.450000000000003
187,2015-02-08,416.52420833333326,8013.540999999998,0.0,65.80161269088993,29.56656162865801,0.0,957.083333333333,54.6308333333333,20.48
187,2015-02-09,400.8784166666667,7651.875,0.0,63.32992364402317,29.800931930264007,0.0,891.041666666667,55.6100833333333,16.970000000000002
187,2015-02-10,406.92012500000004,7697.084000000002,0.0,64.28437993680886,30.072392493594542,0.0,901.958333333333,56.1940833333333,18.117499999999996
187,2015-02-11,422.8221249999999,8029.583000000003,0.0,66.79654423380725,29.953649992886707,0.0,956.541666666667,55.3861666666666,21.74
187,2015-02-12,429.15066666666667,8133.125,0.0,67.79631384939442,30.014933278687124,0.0,909.666666666667,55.0583333333333,18.042500000000004
187,2015-02-13,466.97150000000005,8649.375,0.0,73.77116903633491,30.71076868752559,0.0,998.583333333333,55.4604583333333,4.9925
187,2015-02-14,416.4569166666667,8050.0,0.0,65.79098209583992,29.427897651828843,0.0,1000.0,54.134125,16.985
187,2015-02-15,390.62358333333333,7352.916999999997,0.0,61.70988678251712,30.21926059903997,0.0,1000.0,55.7047083333333,1.2050000000000003
187,2015-02-16,410.20345833333334,7654.791999999997,0.0,64.80307398630858,30.482526572715653,0.0,1000.0,56.3816666666667,0.5825000000000001
187,2015-02-17,426.5917083333334,8048.541999999997,0.0,67.39205502896262,30.149508249271882,0.0,1000.0,55.1746666666667,4.910000000000001
187,2015-02-18,442.2430833333333,8347.5,0.0,69.86462611901,30.136281190309806,0.0,1000.0,54.7184166666667,13.895000000000001
187,2015-02-19,409.01737499999996,7682.5,0.0,64.6156990521327,30.284766262609825,0.0,1000.0,55.4627916666667,6.732500000000001
187,2015-02-20,426.583375,7775.834000000002,0.0,67.39073854660347,31.206278727893793,0.0,1000.0,56.7980833333333,-1.585
187,2015-02-21,463.79091666666676,8497.709,0.0,73.26870721432334,31.045983464157484,0.0,1000.0,56.205125,13.992500000000001
187,2015-02-22,424.820125,7974.165999999998,0.0,67.11218404423381,30.304341265385414,0.0,1000.0,56.3321666666667,21.2075
187,2015-02-23,418.4118333333333,7653.333000000003,0.0,66.0998156924697,31.098424419937164,0.0,1000.0,57.404625,3.4775000000000005
187,2015-02-24,436.82008333333334,8099.583000000003,0.0,69.00791205897842,30.677853917842977,0.0,1000.0,55.83825,9.6275
187,2015-02-25,438.28125,8241.041999999996,0.0,69.23874407582939,30.252119134327938,0.0,1000.0,55.1870416666667,16.362500000000004
187,2015-02-26,461.42008333333325,8499.166,0.0,72.89416798314902,30.881985840663006,0.0,1000.0,55.8355,11.607499999999996
187,2015-02-27,424.97570833333333,7847.291999999997,0.0,67.13676276987887,30.80557582882662,0.0,1000.0,56.9943333333333,8.284999999999998
187,2015-02-28,421.9201666666668,7666.458000000003,0.0,66.65405476566616,31.305493985039178,0.0,985.458333333333,58.2387916666667,9.89913043478261
187,2015-03-01,423.69724999999994,7819.583000000003,0.0,66.93479462875197,30.8217355121963,0.0,941.125,56.9975416666667,18.545000000000005
187,2015-03-02,391.82712499999997,7452.083000000003,0.0,61.900019747235376,29.90899720308624,0.0,903.458333333333,56.2765833333333,23.855000000000008
187,2015-03-03,400.01950000000005,7717.5,0.0,63.19423380726698,29.484214523269625,0.0,841.833333333333,55.220625,21.125
187,2015-03-04,417.79929166666653,8175.416999999997,0.0,66.00304765666138,29.069852185283708,0.0,810.833333333333,54.06,32.89249999999999
187,2015-03-05,426.7993333333334,8044.166999999997,0.0,67.4248551869405,30.18058767855572,0.0,718.25,55.856375,14.0075
187,2015-03-06,381.60695833333324,7907.084000000002,0.0,60.28545945234332,27.452694081907353,0.0,831.375,56.8122916666667,11.7725
187,2015-03-07,434.03129166666673,8102.5,0.0,68.56734465508163,30.471023314991946,0.0,823.416666666667,55.9876666666667,24.462500000000002
187,2015-03-08,392.22558333333336,7418.541999999997,0.0,61.962967351237495,30.074775607674827,0.0,711.791666666667,55.8805833333333,31.82749999999999
187,2015-03-09,425.2465416666667,7993.125,0.0,67.17954844655083,30.262808073778686,0.0,560.583333333333,56.2493333333333,35.92250000000001
187,2015-03-10,460.69379166666664,8602.709,0.0,72.7794299631385,30.46226312661769,0.0,558.875,55.7925833333333,38.449999999999996
187,2015-03-11,449.3062083333334,8467.083000000004,0.0,70.98044365455503,30.185170993789832,0.0,490.208333333333,55.646625,40.79749999999999
187,2015-03-12,460.0792083333334,8468.541999999996,0.0,72.68233938915219,30.903594700671178,0.0,566.791666666667,56.9298333333333,32.464999999999996
187,2015-03-13,483.89937499999996,8887.083000000004,0.0,76.44539889415482,30.972828146104465,0.0,675.458333333333,56.8799583333333,37.17499999999999
187,2015-03-14,464.2472916666666,8722.291,0.0,73.34080437072143,30.276372848569512,0.0,609.458333333333,55.23825,40.73750000000001
