ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
187,2016-03-12,542.027125,10540.833000000006,0.0,85.62829778830964,29.250353958822146,0.0,973.333333333333,55.9156666666666,45.214999999999996
187,2016-03-13,518.301375,9862.709,0.0,81.88015402843602,29.893115452610424,0.0,949.791666666667,55.437875,44.0
187,2016-03-14,535.7444583333333,10082.916999999994,0.0,84.63577540810954,30.2243196139184,0.0,917.708333333333,54.7325,48.845
187,2016-03-15,539.5472500000002,10255.0,0.0,85.23653238546606,29.92808003006664,0.0,889.5,54.2954583333334,48.777499999999996
187,2016-03-16,541.5424166666667,10879.166999999994,0.0,85.55172459189046,28.315346019956216,0.0,944.0,53.713375,48.912500000000016
187,2016-03-17,541.9674583333334,10934.583000000006,0.0,85.61887177461823,28.19395635681253,0.0,959.083333333333,53.8653333333333,48.1325
187,2016-03-18,545.4694583333334,10241.875,0.0,86.1721103212217,30.295352190421944,0.0,954.958333333333,54.7397916666667,38.525
187,2016-03-19,545.6597916666667,10397.916999999994,0.0,86.20217877830437,29.851120965835985,0.0,986.333333333333,55.6287916666667,29.082499999999996
187,2016-03-20,536.9472499999999,10418.333000000006,0.0,84.82578988941547,29.316925658036315,0.0,976.5,55.1700416666667,28.572500000000005
187,2016-03-21,545.7575833333333,10580.208000000006,0.0,86.21762769878882,29.342060696674793,0.0,945.5,54.5963333333333,31.145000000000007
187,2016-03-22,544.7819583333334,10969.583000000006,0.0,86.06350052659295,28.249946903050997,0.0,1000.0,54.7304583333333,39.6425
187,2016-03-23,543.6986666666667,10199.583000000006,0.0,85.89236440231701,30.32221267172282,0.0,946.083333333333,55.2867916666667,38.720000000000006
187,2016-03-24,544.43275,10803.333000000006,0.0,86.00833333333333,28.66629177850328,0.0,934.791666666667,55.1002083333333,35.404999999999994
187,2016-03-25,545.7007916666665,10392.083000000006,0.0,86.20865587151131,29.870123278113603,0.0,952.791666666667,55.3424583333333,37.3325
187,2016-03-26,545.7930416666667,11255.416,0.0,86.22322933122697,27.583633976868466,0.0,995.708333333333,57.2055,34.21999999999999
187,2016-03-27,545.9368333333333,11020.625,0.0,86.24594523433386,28.178716605858963,0.0,1000.0,56.7583333333333,48.86750000000001
187,2016-03-28,527.7013750000001,10568.541999999994,0.0,83.36514612954188,28.40260578477462,0.0,1000.0,55.2400833333333,47.7275
187,2016-03-29,543.0138750000001,10295.834,0.0,85.784182464455,30.000910325720092,0.0,1000.0,56.8549583333333,36.845000000000006
187,2016-03-30,545.4098333333334,10880.625,0.0,86.16269088994208,28.513738275859872,0.0,1000.0,56.6767916666667,46.41500000000001
187,2016-03-31,538.25075,11175.209,0.0,85.03171406003159,27.397695049073956,0.0,1000.0,55.015125,61.12250000000001
187,2016-04-01,541.3395833333333,11286.041999999994,0.0,85.51968141126909,27.284321611843897,0.0,1000.0,54.6092916666667,54.25249999999999
187,2016-04-02,544.9825833333333,10978.334,0.0,86.09519483938914,28.23782365212345,0.0,1000.0,54.5173333333333,39.21500000000001
187,2016-04-03,544.6110416666667,10711.458000000006,0.0,86.03649947340706,28.921638324249482,0.0,1000.0,55.4544166666667,26.644999999999992
187,2016-04-04,544.9305416666667,9956.041,0.0,86.08697340705635,31.134329042175395,0.0,1000.0,56.4012916666667,24.927500000000006
187,2016-04-05,543.8854166666666,10616.666999999994,0.0,85.92186677198525,29.14098695135573,0.0,1000.0,57.3458333333333,25.445000000000004
187,2016-04-06,546.0694166666666,10198.125,0.0,86.26689046866771,30.458783993517326,0.0,1000.0,55.7464166666667,36.27499999999999
187,2016-04-07,546.5104166666666,10968.125,0.0,86.33655871511321,28.34334419181846,0.0,1000.0,53.5037083333333,46.82750000000001
187,2016-04-08,545.8680833333334,10308.959,0.0,86.23508425487098,30.120205289668693,0.0,1000.0,54.223375,33.7325
187,2016-04-09,545.138875,10027.5,0.0,86.11988546603476,30.924274584476024,0.0,1000.0,55.5119166666667,30.447500000000005
187,2016-04-10,527.236125,10262.291999999994,0.0,83.29164691943129,29.224415212264493,0.0,1000.0,56.8121666666667,30.507500000000004
187,2016-04-11,545.1285000000001,10532.084,0.0,86.11824644549765,29.442156153520994,0.0,1000.0,55.4293333333333,48.889999999999986
187,2016-04-12,216.923625,2733.28125,0.0,34.26913507109005,45.14478291888184,0.0,1000.0,56.2267916666667,39.342499999999994
187,2016-04-13,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,56.8997083333333,35.599999999999994
187,2016-04-14,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,56.5900416666667,39.31999999999999
187,2016-04-15,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,56.6299166666667,47.105
187,2016-04-16,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,47.878875,51.29
187,2016-04-17,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,45.42,55.25000000000002
187,2016-04-18,182.29170833333333,0.0,0.0,28.798058188520276,0.0,0.0,726.208333333333,48.3813333333333,60.12500000000001
187,2016-04-19,0.0,0.0,0.0,0.0,0.0,0.0,875.0,49.666875,51.66499999999999
187,2016-04-20,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,48.7110833333333,49.8125
187,2016-04-21,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,44.9315416666667,58.475
187,2016-04-22,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9778333333333,62.12
187,2016-04-23,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9752083333333,45.47
187,2016-04-24,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98025,46.04782608695652
187,2016-04-25,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,44.0108333333333,46.535
187,2016-04-26,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98,38.46499999999999
187,2016-04-27,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9779583333333,42.77750000000001
187,2016-04-28,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9765416666667,42.88999999999999
187,2016-04-29,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98,45.5225
187,2016-04-30,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9769166666667,51.73999999999999
187,2016-05-01,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.976125,49.25
187,2016-05-02,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9779166666667,46.00999999999999
187,2016-05-03,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9762916666667,48.8375
187,2016-05-04,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9700833333333,52.5875
187,2016-05-05,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9709583333333,54.305
187,2016-05-06,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9749166666667,54.8675
187,2016-05-07,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9691666666667,59.61499999999999
187,2016-05-08,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.97,50.23250000000001
187,2016-05-09,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9752916666667,48.9575
187,2016-05-10,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9754166666667,50.472500000000004
187,2016-05-11,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9700833333333,55.324999999999996
187,2016-05-12,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9672916666667,64.6025
187,2016-05-13,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.96,63.68750000000001
187,2016-05-14,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9690416666667,54.830000000000005
187,2016-05-15,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9777916666667,41.847500000000004
187,2016-05-16,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9779583333333,50.08250000000001
187,2016-05-17,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9714583333333,51.92000000000001
187,2016-05-18,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9785,51.26
187,2016-05-19,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.976,55.13749999999999
187,2016-05-20,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9800833333333,59.92249999999999
187,2016-05-21,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9894583333333,59.18
187,2016-05-22,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9865833333333,61.339999999999996
187,2016-05-23,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9852083333333,65.585
187,2016-05-24,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9877916666667,67.085
187,2016-05-25,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9850833333333,72.37250000000002
187,2016-05-26,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9847916666667,71.02250000000001
187,2016-05-27,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98,76.4525
187,2016-05-28,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98,77.9525
187,2016-05-29,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98,75.335
187,2016-05-30,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98,72.515
187,2016-05-31,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9766666666667,69.275
187,2016-06-01,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9760416666667,62.86250000000001
187,2016-06-02,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9759166666667,71.78750000000001
187,2016-06-03,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9716666666667,69.33500000000001
187,2016-06-04,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9723333333333,68.61500000000001
187,2016-06-05,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.96,69.53750000000001
187,2016-06-06,0.0,0.0,0.0,0.0,0.0,0.0,380.458333333333,32.8191666666667,68.20250000000001
187,2016-06-07,0.0,0.0,0.0,0.0,0.0,0.0,80.5416666666667,20.0745,61.272500000000015
187,2016-06-08,0.0,1087.9170000000001,0.0,0.0,0.0,0.0,653.958333333333,25.3371666666667,54.004999999999995
187,2016-06-09,0.0,1960.0,0.0,0.0,0.0,0.0,1000.0,34.175625,56.5325
187,2016-06-10,35.770833333333336,1814.4100000000005,0.0,5.651000526592943,11.214467711879403,0.0,1000.0,37.069375,60.29000000000001
187,2016-06-11,24.81945833333333,2206.2757499999993,0.0,3.920925487098472,6.399080085650119,0.0,1000.0,38.0614166666667,72.62749999999998
187,2016-06-12,0.0,1198.75,0.0,0.0,0.0,0.0,1000.0,38.9062916666667,63.837499999999984
187,2016-06-13,0.0,1297.9170000000004,0.0,0.0,0.0,0.0,1000.0,39.2853333333333,57.66500000000001
187,2016-06-14,0.0,3144.167000000001,0.0,0.0,0.0,0.0,1000.0,40.2960833333333,59.54
187,2016-06-15,0.0,2483.542000000001,0.0,0.0,0.0,0.0,1000.0,41.72275,66.65750000000001
187,2016-06-16,0.0,3712.917000000001,0.0,0.0,0.0,0.0,1000.0,45.0169166666667,72.33500000000001
187,2016-06-17,76.33687499999999,2308.7239583333335,0.0,12.059537914691942,18.80820741074953,0.0,1000.0,48.345125,72.20750000000001
187,2016-06-18,142.15970833333333,5184.375,0.0,22.45808978409689,15.597864883798806,0.0,1000.0,51.911375,73.835
187,2016-06-19,212.892375,6582.916999999998,0.0,33.63228672985782,18.39614251744326,0.0,1000.0,55.5085833333333,76.4825
187,2016-06-20,316.40066666666667,8373.75,0.0,49.9843075302791,21.493267160936124,0.0,1000.0,56.0222083333333,80.2925
187,2016-06-21,508.47925000000004,9826.25,0.0,80.32847551342812,29.435435360217106,0.0,1000.0,59.187125,69.77
187,2016-06-22,544.5291666666667,11106.666999999994,0.0,86.02356503422854,27.888325180922628,0.0,991.458333333333,61.7889166666667,67.88000000000001
187,2016-06-23,543.9625,12301.041999999996,0.0,85.93404423380727,25.1542919765117,0.0,901.166666666667,63.3135416666667,64.7525
187,2016-06-24,544.6292083333333,11652.083000000006,0.0,86.03936940494997,26.58779962406243,0.0,893.0,63.64075,67.4975
187,2016-06-25,538.65275,10885.0,0.0,85.09522116903632,28.149163003368542,0.0,830.375,62.6635,71.915
187,2016-06-26,537.02775,10545.209,0.0,84.83850710900474,28.968537762030127,0.0,837.541666666667,59.8787916666667,79.98499999999999
187,2016-06-27,520.388125,10600.625,0.0,82.20981437598735,27.924213126191454,0.0,856.791666666667,56.7343333333333,79.88749999999997
187,2016-06-28,536.9500416666666,11676.875,0.0,84.82623091100578,26.157262284191805,0.0,878.083333333333,56.3147083333333,72.2525
187,2016-06-29,533.4125833333333,11122.709,0.0,84.26739073196417,27.279582502737814,0.0,837.333333333333,57.259375,68.40500000000002
187,2016-06-30,511.1569583333332,10666.25,0.0,80.75149420747759,27.260107016550116,0.0,852.416666666667,57.0644166666667,68.83250000000001
187,2016-07-01,344.43816666666675,9362.5,0.0,54.413612427593485,20.92687962320131,0.0,633.541666666667,55.5948333333333,66.12499999999999
187,2016-07-02,387.2527916666666,9522.916,0.0,61.177376250658234,23.131811340810827,0.0,396.333333333333,55.92475,67.1525
187,2016-07-03,492.1742916666667,9948.75,0.0,77.75265271195366,28.14073556072092,0.0,520.708333333333,56.387,70.22000000000001
187,2016-07-04,487.35420833333325,9905.0,0.0,76.99118615060557,27.988219973778673,0.0,483.0,56.0832083333333,71.21000000000001
187,2016-07-05,444.2575833333333,9296.875,0.0,70.18287256450762,27.182093121195138,0.0,308.583333333333,55.6399583333333,78.38
187,2016-07-06,475.95137500000004,9641.041,0.0,75.1897906793049,28.081719302493717,0.0,325.916666666667,55.85175,78.46249999999999
187,2016-07-07,525.0721250000001,10747.916999999994,0.0,82.94978278041076,27.78943372042852,0.0,551.25,56.5570833333333,80.78750000000001
187,2016-07-08,530.4174166666667,10485.416999999994,0.0,83.79422064244339,28.77511759241962,0.0,444.75,57.2198333333333,75.69500000000001
187,2016-07-09,530.3645833333334,10591.875,0.0,83.78587414428647,28.48306402968732,0.0,414.625,57.2758333333333,74.2625
187,2016-07-10,520.7499583333332,9835.0,0.0,82.26697604002104,30.118956241173798,0.0,484.583333333333,58.293,69.2975
187,2016-07-11,495.1249583333334,9673.125,0.0,78.21879278567668,29.11609024645891,0.0,295.791666666667,58.099875,70.80499999999999
187,2016-07-12,523.3687916666667,10562.708000000006,0.0,82.68069378620326,28.18497058958637,0.0,332.875,57.7145416666667,76.9025
187,2016-07-13,541.3889583333333,11093.541999999994,0.0,85.52748156924697,27.760302867975916,0.0,425.166666666667,57.8184166666667,83.00000000000001
187,2016-07-14,537.8083333333335,11000.208000000006,0.0,84.96182201158507,27.8106838474731,0.0,524.833333333333,57.70825,80.2775
187,2016-07-15,526.239625,10440.209,0.0,83.13422195892576,28.672092677534845,0.0,416.708333333333,57.6305,76.3925
187,2016-07-16,531.5799166666667,10695.416999999994,0.0,83.97786993154293,28.271957599274135,0.0,341.708333333333,58.1504583333333,68.5175
187,2016-07-17,525.4368333333333,10801.875,0.0,83.00739863085835,27.669824485203833,0.0,608.125,58.8884166666667,70.37
187,2016-07-18,491.0804583333334,9967.709,0.0,77.57985123749343,28.02478824859465,0.0,322.75,57.1214166666667,77.2025
187,2016-07-19,480.7916666666666,9598.75,0.0,75.95444971037388,28.492285598529893,0.0,231.416666666667,56.6199583333333,69.29
187,2016-07-20,502.2264166666667,10036.25,0.0,79.34066614007374,28.465126584187878,0.0,292.708333333333,57.2646666666667,68.285
187,2016-07-21,516.8153333333333,10432.916999999994,0.0,81.64539231174301,28.17829268437369,0.0,302.541666666667,57.5691666666667,75.93499999999999
187,2016-07-22,538.1312083333333,10746.458000000006,0.0,85.01282912058979,28.484452180145702,0.0,360.666666666667,57.2074583333333,82.72999999999998
187,2016-07-23,537.8374583333335,10868.958000000006,0.0,84.96642311743025,28.148040889961823,0.0,424.958333333333,57.6915833333333,80.0825
187,2016-07-24,512.0347499999999,10101.875,0.0,80.89016587677725,28.832512145022577,0.0,425.208333333333,58.2463333333333,76.16
187,2016-07-25,492.1909583333333,9858.333000000006,0.0,77.75528567667193,28.39979370399413,0.0,256.541666666667,56.8099583333333,74.90750000000001
187,2016-07-26,510.6562083333334,10227.291999999994,0.0,80.67238678251712,28.40226652114864,0.0,278.25,56.6675416666667,74.9975
187,2016-07-27,531.3819166666667,10536.458000000006,0.0,83.94659031068984,28.68779498106056,0.0,397.583333333333,57.3264583333333,77.2925
187,2016-07-28,533.371625,10292.916999999994,0.0,84.26092022116903,29.47653802650569,0.0,471.041666666667,57.6360833333333,76.82
187,2016-07-29,538.1077916666667,10641.458000000006,0.0,85.00912980516061,28.764258509161873,0.0,468.25,57.7250833333333,74.68249999999999
187,2016-07-30,479.207625,10384.791999999994,0.0,75.70420616113745,26.24889075173582,0.0,438.708333333333,57.68575,74.4725
187,2016-07-31,487.77704166666666,9677.5,0.0,77.05798446550816,28.67102459671632,0.0,333.708333333333,57.2030416666667,74.60000000000001
187,2016-08-01,466.8230000000001,9321.666999999996,0.0,73.74770932069512,28.48680211025204,0.0,307.666666666667,56.3785,74.48
187,2016-08-02,462.55975000000007,9479.166999999994,0.0,73.07421011058453,27.757650483247474,0.0,322.125,55.7349583333333,74.1725
187,2016-08-03,471.77366666666666,9645.416999999994,0.0,74.52980516061083,27.822600867219016,0.0,341.916666666667,55.8264166666667,76.24249999999999
187,2016-08-04,465.8535,9508.334,0.0,73.59454976303319,27.86955099074138,0.0,404.75,56.1340416666667,79.4
187,2016-08-05,512.348,10396.458000000006,0.0,80.93965244865718,28.032683887788174,0.0,586.166666666667,55.97275,81.2075
187,2016-08-06,543.4541666666667,10858.75,0.0,85.85373880989995,28.46873214125833,0.0,774.208333333333,56.6850833333333,75.88250000000001
187,2016-08-07,543.6812916666668,10822.291,0.0,85.88961953659823,28.576577862277247,0.0,846.833333333333,58.19575,72.91250000000001
187,2016-08-08,528.052,10590.416999999994,0.0,83.42053712480254,28.362771676821936,0.0,942.458333333333,59.0476666666667,71.34500000000001
187,2016-08-09,539.3125000000001,10714.375,0.0,85.19944707740918,28.6324612572673,0.0,804.25,58.382875,77.37500000000001
187,2016-08-10,543.3861249999999,11213.125,0.0,85.84298973143757,27.565566313657726,0.0,729.5,57.8612083333333,81.335
187,2016-08-11,538.1901666666666,11218.958000000006,0.0,85.02214323328067,27.287784344341254,0.0,903.166666666667,57.8365833333333,81.125
187,2016-08-12,523.572875,10731.875,0.0,82.7129344391785,27.751506957467036,0.0,757.041666666667,57.200875,84.0125
187,2016-08-13,506.59375,10561.25,0.0,80.03060821484992,27.28535083047304,0.0,742.708333333333,56.9055,80.4513043478261
187,2016-08-14,485.8645416666666,10288.541999999994,0.0,76.75585176408634,26.862498766562098,0.0,946.916666666667,57.1533333333333,77.585
187,2016-08-15,528.8951666666667,10377.5,0.0,83.55373880989994,28.99091309456891,0.0,922.958333333333,57.6610833333333,73.73
187,2016-08-16,533.1194583333333,10610.834,0.0,84.22108346498158,28.579857016763345,0.0,975.25,57.371,75.74749999999999
187,2016-08-17,540.429875,10782.916,0.0,85.37596761453398,28.509405733028682,0.0,1000.0,57.7832083333333,73.68499999999999
187,2016-08-18,537.8680833333333,10733.333000000006,0.0,84.97126119010005,28.50533890415129,0.0,1000.0,57.82925,74.25500000000001
187,2016-08-19,543.4027916666666,11106.666999999994,0.0,85.84562269615587,27.83063733939165,0.0,1000.0,57.8844166666667,75.6275
187,2016-08-20,540.219375,11140.208000000006,0.0,85.34271327014218,27.584295357187212,0.0,1000.0,57.5787083333333,77.78750000000001
187,2016-08-21,543.8709166666666,11248.125,0.0,85.91957609268034,27.50430906756064,0.0,1000.0,57.574625,74.7575
187,2016-08-22,535.711125,10828.125,0.0,84.63050947867299,28.14248495815296,0.0,1000.0,58.5019166666667,66.85249999999999
187,2016-08-23,543.2687083333334,12120.208999999997,0.0,85.82444049499738,25.497031466779536,0.0,1000.0,58.8697083333333,68.98250000000002
187,2016-08-24,543.2415833333333,13545.0,0.0,85.82015534491838,22.813873802346084,0.0,1000.0,60.1368333333333,74.5925
187,2016-08-25,543.192375,12534.375,0.0,85.81238151658766,24.651083864372968,0.0,1000.0,59.6724166666667,77.7425
187,2016-08-26,543.4847083333333,11904.375,0.0,85.85856371774618,25.969630346569595,0.0,1000.0,58.7400416666667,76.6625
187,2016-08-27,543.43475,11182.5,0.0,85.85067140600316,27.643532331023174,0.0,1000.0,58.5390833333333,72.74749999999999
187,2016-08-28,541.5180833333334,11084.791,0.0,85.5478804634018,27.788844769628746,0.0,1000.0,57.7757916666667,78.8075
187,2016-08-29,531.218125,10679.375,0.0,83.92071484992101,28.29515554710208,0.0,1000.0,57.6641666666667,71.96749999999999
187,2016-08-30,534.0971666666666,10817.916999999994,0.0,84.37553975776724,28.084174766629193,0.0,996.291666666667,57.1043333333333,70.6625
187,2016-08-31,541.2354999999999,10699.791999999994,0.0,85.50323854660347,28.773717618373652,0.0,994.75,56.545875,70.8575
187,2016-09-01,511.66387500000013,10199.583000000006,0.0,80.83157582938391,28.53562420762691,0.0,833.291666666667,56.61125,68.42
187,2016-09-02,532.9409166666667,10616.666999999994,0.0,84.19287783043707,28.55458856317358,0.0,681.958333333333,57.1144166666667,66.0125
187,2016-09-03,539.4221666666666,10683.75,0.0,85.21677198525539,28.720375255775256,0.0,747.375,57.7495,61.767499999999984
187,2016-09-04,541.9527083333331,11338.541999999994,0.0,85.61654160084252,27.188748393777423,0.0,832.416666666667,58.303125,64.46
187,2016-09-05,541.4611250000002,11029.375,0.0,85.53888230647712,27.92552947054269,0.0,953.666666666667,58.7995,68.66000000000001
187,2016-09-06,540.5813333333333,10998.75,0.0,85.39989468141125,27.957784455304257,0.0,779.791666666667,57.8966666666667,73.1075
187,2016-09-07,534.5826666666668,11060.0,0.0,84.45223802001055,27.49443401647579,0.0,694.541666666667,56.755125,79.15249999999999
187,2016-09-08,535.4444583333333,11213.125,0.0,84.58838204318062,27.16269158228514,0.0,709.5,55.806625,80.51
187,2016-09-09,538.03125,11268.541,0.0,84.99703791469194,27.159692579101414,0.0,721.5,56.3302916666667,76.295
187,2016-09-10,544.0687083333335,11060.0,0.0,85.95082280147449,27.982316177541694,0.0,702.541666666667,56.36825,76.9475
187,2016-09-11,538.3479583333335,10645.833000000006,0.0,85.04707082675095,28.765270282930828,0.0,560.041666666667,57.2794166666667,66.11749999999999
187,2016-09-12,536.5070833333334,10597.709,0.0,84.75625329120591,28.79708364981945,0.0,509.541666666667,58.0279583333333,64.3775
187,2016-09-13,544.01325,10982.708000000006,0.0,85.9420616113744,28.17637238238509,0.0,448.458333333333,57.7560416666667,69.29
187,2016-09-14,541.0214583333333,10505.834,0.0,85.46942469720905,29.293346872662468,0.0,448.208333333333,58.0355416666667,66.0875
187,2016-09-15,535.1583749999999,10358.541999999994,0.0,84.54318720379143,29.387912151391582,0.0,506.291666666667,58.1037916666667,60.1625
187,2016-09-16,542.15075,10651.666,0.0,85.64782780410742,28.9525993672414,0.0,553.458333333333,57.55475,64.54249999999999
187,2016-09-17,543.7284583333334,10769.791,0.0,85.89707082675092,28.718372657551523,0.0,458.208333333333,56.82,70.655
187,2016-09-18,537.3965,10995.833000000006,0.0,84.89676145339652,27.80044426071826,0.0,524.416666666667,56.5915416666667,71.1875
187,2016-09-19,219.52849999999998,10233.125,0.0,34.68064770932069,12.203029711516926,0.0,494.708333333333,56.5741666666667,70.295
187,2016-09-20,286.8638333333333,9979.375,0.0,45.31814112690889,16.351496013305216,0.0,459.458333333333,56.8045833333333,70.25750000000001
187,2016-09-21,526.7472083333333,10622.5,0.0,83.21440889942076,28.20723655827515,0.0,498.833333333333,57.4502083333333,66.9725
187,2016-09-22,541.8082500000002,10815.0,0.0,85.59372037914696,28.49732712667592,0.0,531.416666666667,57.4254583333333,70.325
187,2016-09-23,543.27075,10406.666999999994,0.0,85.82476303317536,29.695435784098805,0.0,551.041666666667,57.3941666666667,63.84499999999999
187,2016-09-24,544.182625,10832.5,0.0,85.96881911532387,28.575971984383415,0.0,841.375,59.0603333333333,57.12500000000001
187,2016-09-25,544.579875,10529.166999999994,0.0,86.03157582938388,29.42067359768348,0.0,898.25,59.0791666666667,52.9475
187,2016-09-26,543.9729166666666,10793.125,0.0,85.93568983675618,28.669169256406786,0.0,768.458333333333,57.4095416666667,60.71000000000001
187,2016-09-27,543.9889999999999,10982.708000000006,0.0,85.93823064770932,28.175116389024137,0.0,624.791666666667,56.8161666666667,61.467499999999994
187,2016-09-28,544.3658333333334,10727.5,0.0,85.99776197998948,28.865386299489888,0.0,643.666666666667,57.5702916666667,63.4925
187,2016-09-29,544.1583333333332,10185.0,0.0,85.96498156924696,30.39130079637811,0.0,548.875,58.0756666666667,58.13749999999999
187,2016-09-30,543.685375,10546.666,0.0,85.8902646129542,29.323614130364362,0.0,536.708333333333,57.9781666666667,58.737500000000004
187,2016-10-01,363.62924999999996,10556.875,0.0,57.44537914691943,19.593339731217803,0.0,531.125,57.5131666666667,58.5275
187,2016-10-02,449.495125,10952.084,0.0,71.01028830963665,23.346041746103605,0.0,529.875,57.3654166666666,61.7825
187,2016-10-03,541.3610833333333,10497.083000000006,0.0,85.52307793575565,29.336171731655757,0.0,557.041666666667,57.536875,60.45499999999999
187,2016-10-04,511.62491666666665,10594.791999999994,0.0,80.82542127435492,27.469091112302063,0.0,592.958333333333,58.079875,59.50999999999999
187,2016-10-05,544.3680833333333,10784.375,0.0,85.99811743022643,28.71327373192955,0.0,722.791666666667,57.9927916666667,62.967499999999994
187,2016-10-06,544.2666666666668,11344.375,0.0,85.98209583991576,27.29079585452898,0.0,659.166666666667,58.3310833333333,63.275000000000006
187,2016-10-07,544.0846666666666,12139.166999999996,0.0,85.9533438651922,25.49544746814634,0.0,598.166666666667,58.7964166666667,64.9925
187,2016-10-08,543.9811666666666,11264.166999999994,0.0,85.93699315429173,27.47070602784526,0.0,731.458333333333,58.5550833333333,61.842499999999994
187,2016-10-09,545.149875,10244.791,0.0,86.1216232227488,30.26898455639554,0.0,953.166666666667,59.1495416666667,51.65749999999999
187,2016-10-10,514.6353750000001,9893.333000000006,0.0,81.30100710900476,29.589801112779675,0.0,973.375,60.5583333333333,47.420000000000016
187,2016-10-11,544.6388333333334,10368.75,0.0,86.0408899420748,29.87908118411359,0.0,1000.0,61.0936666666667,51.38
187,2016-10-12,539.4236666666667,10072.709,0.0,85.21700895208004,30.46272481304571,0.0,1000.0,59.8532083333333,61.294999999999995
187,2016-10-13,544.666625,10342.5,0.0,86.04528041074249,29.95644494601563,0.0,1000.0,59.3057916666667,54.875
187,2016-10-14,545.0318333333333,10390.625,0.0,86.10297525013165,29.837692586131997,0.0,1000.0,60.7038333333333,45.8675
187,2016-10-15,544.780625,10221.458000000006,0.0,86.06328988941549,30.317531887737196,0.0,1000.0,60.018125,54.0875
187,2016-10-16,544.1778333333333,10529.166999999994,0.0,85.96806213796735,29.398953484270052,0.0,1000.0,58.773625,67.53499999999998
187,2016-10-17,539.8887916666666,10635.625,0.0,85.29048841495525,28.875288569600333,0.0,1000.0,57.8340833333333,67.37749999999998
187,2016-10-18,543.986125,12150.833000000004,0.0,85.93777646129543,25.466356156062165,0.0,736.333333333333,56.7485416666667,72.30499999999999
187,2016-10-19,544.2055416666666,11463.959,0.0,85.97243944181147,27.003084386879106,0.0,434.541666666667,58.9803333333333,59.92249999999999
187,2016-10-20,545.1722916666666,9973.541999999994,0.0,86.12516456029489,31.09348433181736,0.0,544.125,59.1791666666667,55.22750000000002
187,2016-10-21,545.5194583333332,9870.0,0.0,86.1800092153765,31.439681041737018,0.0,590.375,57.8545833333333,49.8957894736842
187,2016-10-22,545.2722083333333,9842.291999999994,0.0,86.14094918378093,31.513900201322816,0.0,658.916666666667,57.5146666666667,44.39749999999999
187,2016-10-23,544.979125,10348.334,0.0,86.09464849921011,29.956734317894384,0.0,621.291666666667,57.8322916666667,49.48999999999999
187,2016-10-24,544.714625,9795.625,0.0,86.0528633491311,31.631655545630483,0.0,563.083333333333,58.4204583333333,47.315
187,2016-10-25,544.6368749999999,9611.875,0.0,86.04058056872037,32.23175593341569,0.0,583.166666666667,59.6644166666667,42.76250000000001
187,2016-10-26,544.3013333333332,9568.125,0.0,85.98757240652975,32.35918654676624,0.0,604.166666666667,59.9373333333333,38.8175
187,2016-10-27,544.4201666666668,9725.625,0.0,86.00634544497106,31.842101473055862,0.0,661.958333333333,58.4715,39.09499999999999
187,2016-10-28,544.2494166666667,9884.583000000006,0.0,85.97937072143233,31.320209446086096,0.0,724.166666666667,58.5352083333333,40.40749999999999
187,2016-10-29,544.1854999999999,10583.125,0.0,85.96927330173774,29.249475170771078,0.0,717.375,57.6664166666667,56.232499999999995
187,2016-10-30,544.5506666666666,10386.25,0.0,86.0269615587151,29.823908618499345,0.0,698.125,57.6975,49.22749999999999
187,2016-10-31,544.05275,10126.666,0.0,85.94830173775672,30.56043709663839,0.0,806.0,58.743625,40.24999999999999
187,2016-11-01,544.5242499999999,10396.458000000006,0.0,86.02278830963664,29.79317996651678,0.0,801.333333333333,58.5475416666667,50.592499999999994
187,2016-11-02,542.997125,10803.333000000006,0.0,85.78153633491311,28.590701092354227,0.0,777.375,58.3885833333333,60.455000000000005
187,2016-11-03,544.7249583333333,10377.5,0.0,86.05449578725644,29.858608894108507,0.0,819.625,57.596,53.337500000000006
187,2016-11-04,544.902625,10295.834,0.0,86.08256319115323,30.105261654454925,0.0,925.833333333333,58.2980416666667,46.5875
187,2016-11-05,545.139,10796.041,0.0,86.11990521327016,28.722865585634587,0.0,955.875,58.3742083333333,50.91499999999999
187,2016-11-06,544.9201666666665,10236.041999999994,0.0,86.0853343865192,30.282090949368484,0.0,926.958333333333,59.050875,45.8675
187,2016-11-07,544.576375,10244.791,0.0,86.03102290679304,30.23714145518765,0.0,926.833333333333,59.109875,45.027499999999996
187,2016-11-08,544.688125,10459.166999999994,0.0,86.04867693522907,29.62346444710497,0.0,860.833333333333,57.9882083333333,51.657500000000006
187,2016-11-09,545.2673333333333,9922.5,0.0,86.14017904160085,31.25887979619832,0.0,783.708333333333,57.4975416666667,47.84
187,2016-11-10,512.2679999999999,10257.916,0.0,80.92701421800948,28.406853204880996,0.0,775.208333333333,57.3450416666667,48.222500000000004
187,2016-11-11,544.6971666666666,9840.833000000006,0.0,86.05010531858872,31.48533309855192,0.0,773.875,57.5476666666667,46.362500000000004
187,2016-11-12,544.9444166666667,10028.958000000006,0.0,86.08916535018432,30.908749345035513,0.0,752.75,58.7694166666667,39.70249999999999
187,2016-11-13,542.1042500000001,10094.583000000006,0.0,85.64048183254346,30.547766811335,0.0,737.75,57.7775,48.25999999999999
187,2016-11-14,542.9070833333334,10183.541999999994,0.0,85.76731174302265,30.325759534627338,0.0,701.333333333333,57.262,47.142500000000005
187,2016-11-15,538.9784166666666,10269.584,0.0,85.14666929963137,29.85407094846511,0.0,698.5,56.825,44.787499999999994
187,2016-11-16,469.4652916666667,10182.083000000006,0.0,74.16513296471828,26.22719798523106,0.0,688.166666666667,56.6971666666667,46.032500000000006
187,2016-11-17,544.3749999999999,10136.875,0.0,85.9992101105845,30.547742359783786,0.0,698.958333333333,57.9122916666667,46.7525
187,2016-11-18,544.5083333333336,10586.041,0.0,86.02027382833073,29.25876541360249,0.0,664.375,58.1912916666667,54.04250000000001
187,2016-11-19,542.8902916666666,10371.666999999994,0.0,85.76465903106897,29.774779140427054,0.0,676.375,57.2524583333333,45.53130434782608
187,2016-11-20,544.905625,9754.791999999994,0.0,86.08303712480253,31.77520166712253,0.0,780.875,57.0344583333333,33.54588235294118
187,2016-11-21,544.55275,9664.375,0.0,86.0272906793049,32.05171115135053,0.0,881.208333333333,57.3327083333333,31.843478260869574
187,2016-11-22,544.3513333333334,9617.708000000006,0.0,85.99547130068459,32.19531965874241,0.0,901.458333333333,58.4055,32.982499999999995
187,2016-11-23,544.7118333333333,10427.084,0.0,86.0524223275408,29.715905986861813,0.0,902.916666666667,58.84675,32.98250000000001
187,2016-11-24,544.5375416666666,10952.084,0.0,86.02488809899947,28.28238944765114,0.0,912.416666666667,58.8065416666667,36.52571428571428
187,2016-11-25,544.9924583333334,11866.458000000006,0.0,86.09675487098474,26.124887200146635,0.0,930.791666666667,59.9025,42.31999999999999
187,2016-11-26,544.9874583333333,10784.375,0.0,86.09596498156924,28.745943325284134,0.0,954.916666666667,59.5185833333333,39.379999999999995
187,2016-11-27,545.0313333333334,9884.583000000006,0.0,86.1028962611901,31.3652068186499,0.0,999.5,58.8084583333333,38.885
187,2016-11-28,543.1479583333333,9938.541999999994,0.0,85.8053646656135,31.087121595093592,0.0,997.416666666667,57.9242916666667,42.02000000000001
187,2016-11-29,539.8027916666666,9977.916999999994,0.0,85.27690231700895,30.773739782199932,0.0,999.666666666667,57.1277916666667,51.25249999999999
187,2016-11-30,543.629125,10208.333000000006,0.0,85.88137835703002,30.2923471707705,0.0,1000.0,56.6752916666667,52.21250000000001
187,2016-12-01,545.0777083333332,10889.375,0.0,86.11022248551869,28.4734771056139,0.0,996.5,57.0447916666667,42.7475
187,2016-12-02,544.780625,10049.375,0.0,86.06328988941547,30.83668176918133,0.0,976.208333333333,58.834375,40.350434782608694
187,2016-12-03,544.9375,9947.291999999994,0.0,86.08807266982622,31.162110711471374,0.0,998.375,59.59575,38.00749999999999
187,2016-12-04,543.5145416666667,10161.666999999994,0.0,85.86327672459188,30.42504624993016,0.0,1000.0,59.769,35.12
187,2016-12-05,544.7917083333333,9897.708000000006,0.0,86.06504081095312,31.30984298825656,0.0,1000.0,58.5385833333333,37.392500000000005
187,2016-12-06,544.5242499999999,9702.291999999994,0.0,86.02278830963664,31.924780681547567,0.0,1000.0,58.40125,33.6575
187,2016-12-07,544.3166249999998,10045.0,0.0,85.98998815165875,30.823836753359874,0.0,1000.0,57.5569166666667,37.122499999999995
187,2016-12-08,544.4159166666667,9779.583000000006,0.0,86.0056740389679,31.666168240222724,0.0,1000.0,57.5080416666667,32.98999999999999
187,2016-12-09,533.0208333333334,9520.0,0.0,84.2055028962612,31.848741319444446,0.0,1000.0,58.1128333333333,27.665000000000003
187,2016-12-10,544.0346666666666,9730.0,0.0,85.94544497103738,31.805246956720335,0.0,1000.0,58.7385833333333,23.937500000000004
187,2016-12-11,544.339625,9517.083000000006,0.0,85.99362164296998,32.53502395157912,0.0,1000.0,58.9499583333333,25.969999999999995
187,2016-12-12,544.181375,9951.666999999994,0.0,85.96862164296999,31.10519126887655,0.0,1000.0,57.3812083333333,33.89000000000001
187,2016-12-13,525.9125833333334,10527.708000000006,0.0,83.08255660874144,28.4161194268918,0.0,1000.0,58.2005,32.29250000000001
187,2016-12-14,544.442375,10063.958000000006,0.0,86.00985387045814,30.77287991257182,0.0,1000.0,57.9955833333333,22.745000000000005
187,2016-12-15,534.436125,9482.084,0.0,84.42908767772511,32.06099866205572,0.0,1000.0,57.9832916666667,15.365882352941178
187,2016-12-16,544.1945000000001,10446.041999999994,0.0,85.97069510268564,29.6338049776812,0.0,1000.0,59.1402083333333,18.696363636363643
187,2016-12-17,544.7639166666667,10555.416999999994,0.0,86.0606503422854,29.35742610616164,0.0,1000.0,57.9950416666667,27.4475
187,2016-12-18,544.4999583333332,10400.834,0.0,86.01895076355976,29.779316379687533,0.0,1000.0,58.564875,28.377499999999998
187,2016-12-19,543.9340416666666,9575.416,0.0,85.92954844655081,32.312728139928566,0.0,1000.0,60.639375,18.410000000000004
187,2016-12-20,442.9687083333333,9658.541999999994,0.0,69.9792588204318,26.088344071352722,0.0,1000.0,59.101125,25.797500000000003
187,2016-12-21,544.8576666666667,10345.416999999994,0.0,86.07546076882569,29.95850266086156,0.0,1000.0,58.1676666666667,33.45499999999999
187,2016-12-22,544.6631666666666,10488.333000000006,0.0,86.04473407056345,29.53973378218337,0.0,1000.0,58.55975,35.45749999999999
187,2016-12-23,544.4235416666667,9925.416999999994,0.0,86.00687862032648,31.201334709805046,0.0,1000.0,59.957875,35.779999999999994
187,2016-12-24,544.9409583333334,9846.666999999994,0.0,86.08861901000527,31.480762150137835,0.0,1000.0,59.10125,39.11000000000001
187,2016-12-25,534.3957916666666,9165.625,0.0,84.42271590310688,33.165456746599986,0.0,1000.0,60.2079583333333,32.96
187,2016-12-26,527.6735833333333,9352.291,0.0,83.36075566087415,32.09463043006729,0.0,1000.0,58.5382083333333,38.84
187,2016-12-27,533.5416666666666,9649.791999999994,0.0,84.2877830437072,31.451070108269935,0.0,1000.0,56.98725,38.870000000000005
187,2016-12-28,544.0068333333335,9922.5,0.0,85.9410479199579,31.18661832815431,0.0,1000.0,57.916875,31.02499999999999
187,2016-12-29,536.782625,9797.084,0.0,84.79978278041075,31.16640113059831,0.0,999.0,56.529625,33.995
187,2016-12-30,26.138208333333335,0.0,0.0,4.129258820431806,0.0,0.0,1000.0,55.7595,30.657499999999995
187,2016-12-31,0.0,0.0,0.0,0.0,0.0,,,,34.654999999999994
187,2017-01-01,0.0,0.0,0.0,0.0,0.0,,,,33.83749999999999
187,2017-01-02,434.8388750000001,8200.208000000004,0.0,68.69492496050555,30.163972271089534,0.0,964.739130434783,58.9300434782609,32.36000000000001
187,2017-01-03,447.0694999999999,8300.834,0.0,70.627093206951,30.636443749708352,0.0,967.208333333333,56.9666666666667,40.475
187,2017-01-04,419.00141666666656,7963.958000000003,0.0,66.1929568193786,29.92757778404767,0.0,963.333333333333,55.7645833333333,32.93749999999999
187,2017-01-05,438.7626249999999,8125.833000000003,0.0,69.31479067930488,30.714734910357272,0.0,949.708333333333,56.9654583333333,20.3975
187,2017-01-06,430.12295833333343,7933.334000000002,0.0,67.94991442864668,30.840536416586577,0.0,916.291666666667,57.599125,14.345
187,2017-01-07,437.47083333333336,8013.540999999998,0.0,69.11071616640338,31.05343722096276,0.0,903.25,58.1952916666667,13.88
187,2017-01-08,439.1805416666668,8006.25,0.0,69.3808122696156,31.20318894006419,0.0,900.166666666667,58.1560416666667,14.329999999999998
187,2017-01-09,456.71320833333334,8268.75,0.0,72.15058583464982,31.418738826740572,0.0,899.25,58.683625,18.515
187,2017-01-10,473.8889166666667,8698.958000000004,0.0,74.86396787783043,30.988057661299447,0.0,894.125,57.3369166666667,28.632500000000004
187,2017-01-11,474.87016666666665,8809.791999999996,0.0,75.01898367561874,30.661561567577948,0.0,915.416666666667,56.6555833333333,44.95249999999999
187,2017-01-12,469.16666666666674,8812.709,0.0,74.11795681937863,30.283269184184896,0.0,921.5,56.240625,48.012499999999996
187,2017-01-13,470.6784583333333,8491.875,0.0,74.35678646656135,31.52867845816671,0.0,937.916666666667,58.9025,29.330000000000002
187,2017-01-14,474.9082916666667,8544.375,0.0,75.0250065824118,31.616550839164816,0.0,915.583333333333,58.8837916666667,23.652500000000003
187,2017-01-15,474.4375416666666,8547.291999999996,0.0,74.95063849394417,31.574431794856466,0.0,922.208333333333,58.670125,27.065
187,2017-01-16,460.7950833333334,8350.416999999996,0.0,72.79543180621381,31.389522611399084,0.0,921.291666666667,58.66425,29.757500000000007
187,2017-01-17,466.76737500000013,8652.291999999996,0.0,73.73892180094789,30.686995054316274,0.0,930.375,57.2645,37.805
187,2017-01-18,504.9583333333333,9229.791999999996,0.0,79.77224855186941,31.120650600191702,0.0,933.0,56.9085416666667,39.26000000000001
187,2017-01-19,504.72775,9183.125,0.0,79.73582148499212,31.26451708523333,0.0,920.458333333333,57.820625,36.912499999999994
187,2017-01-20,516.7028333333334,9337.709,0.0,81.62761979989469,31.476435496948746,0.0,903.916666666667,57.392375,40.30249999999999
187,2017-01-21,506.59025,9334.791999999996,0.0,80.03005529225909,30.870041940052527,0.0,904.166666666667,57.037,46.49
187,2017-01-22,507.35979166666675,9277.916999999996,0.0,80.15162585571355,31.106460802899583,0.0,915.333333333333,56.9847083333333,40.565
187,2017-01-23,477.816,8770.416999999996,0.0,75.48436018957345,30.990278797461983,0.0,912.125,57.1593333333334,39.70249999999999
187,2017-01-24,492.9540416666667,9066.458000000004,0.0,77.87583596629806,30.92814092354354,0.0,921.708333333333,56.61475,31.99249999999999
187,2017-01-25,520.7903333333334,9543.333000000006,0.0,82.27335439705108,31.041869887363,0.0,929.875,56.570375,36.544999999999995
187,2017-01-26,512.34375,9356.666999999996,0.0,80.93898104265402,31.147651522171316,0.0,901.833333333333,56.3367916666666,39.2075
187,2017-01-27,519.9896666666667,9369.791999999994,0.0,82.14686677198526,31.56819867387548,0.0,876.291666666667,56.9617916666667,33.98000000000001
187,2017-01-28,537.1701250000001,9814.583000000006,0.0,84.8609992101106,31.13329142673032,0.0,882.791666666667,57.1541666666667,30.739999999999995
187,2017-01-29,536.8437500000001,9681.875,0.0,84.80943917851502,31.54085544294537,0.0,870.916666666667,57.5839583333333,28.070000000000004
187,2017-01-30,530.3784583333335,9355.208000000004,0.0,83.78806608741445,32.24909017329645,0.0,873.583333333333,58.4664166666667,20.577499999999997
187,2017-01-31,540.5104166666666,9715.416999999994,0.0,85.38869141653501,31.646643887121783,0.0,862.041666666667,57.905,24.507499999999997
187,2017-02-01,536.8229583333333,9718.334,0.0,84.80615455502897,31.421310771847423,0.0,879.875,58.1415,31.947500000000005
187,2017-02-02,532.0791666666668,9441.25,0.0,84.05674038967878,32.057658252055845,0.0,872.583333333333,58.8626666666667,25.535
187,2017-02-03,507.2347499999999,9328.958000000004,0.0,80.13187203791468,30.92864536693164,0.0,873.541666666667,59.3895,18.905000000000005
187,2017-02-04,540.8646666666666,9693.541,0.0,85.4446550816219,31.738850769004046,0.0,879.583333333333,59.439,22.3925
187,2017-02-05,543.5492083333334,9820.416999999994,0.0,85.8687532912059,31.484295219535447,0.0,869.666666666667,58.0247083333333,30.830000000000002
187,2017-02-06,533.3297916666667,9493.75,0.0,84.25431147972617,31.955314091873312,0.0,881.333333333333,58.4198333333333,29.705
187,2017-02-07,519.2500000000001,9403.334,0.0,82.03001579778832,31.41084942142152,0.0,862.166666666667,56.9074166666666,35.645
187,2017-02-08,494.1875416666666,9012.5,0.0,78.0707016850974,31.191161899368154,0.0,881.916666666667,56.7207083333333,36.70250000000001
187,2017-02-09,494.3743333333334,8908.958000000004,0.0,78.10021063717748,31.565599472401185,0.0,868.375,57.4335833333333,19.895
187,2017-02-10,511.07295833333336,9241.458000000004,0.0,80.73822406529753,31.457734749784898,0.0,869.333333333333,57.6192083333333,22.962500000000002
187,2017-02-11,510.0333749999998,9312.916,0.0,80.57399289099524,31.152861768805813,0.0,869.375,56.9696666666667,35.33
187,2017-02-12,532.6388333333333,9665.834,0.0,84.14515534491838,31.345740370440637,0.0,869.041666666667,56.8721666666667,32.517500000000005
187,2017-02-13,542.870125,9830.625,0.0,85.76147314375989,31.412308248034414,0.0,873.291666666667,57.53975,28.819999999999997
187,2017-02-14,538.2152916666668,10010.0,0.0,85.02611242759347,30.584894946026196,0.0,847.083333333333,57.06325,32.17249999999999
187,2017-02-15,520.5514166666666,9546.25,0.0,82.23561084781463,31.01814822719799,0.0,830.416666666667,56.3110416666667,33.68000000000001
187,2017-02-16,532.7570000000002,9482.084,0.0,84.16382306477095,31.96026740183558,0.0,833.375,57.28725,23.2025
187,2017-02-17,528.4798333333332,9690.625,0.0,83.48812532912058,31.02141969113905,0.0,826.458333333333,57.6069583333333,27.837500000000002
187,2017-02-18,542.0583750000001,10434.375,0.0,85.6332345971564,29.550487912548668,0.0,825.333333333333,56.5352083333333,47.915
187,2017-02-19,539.7312083333335,10288.541999999994,0.0,85.265593733544,29.84068124912918,0.0,839.5,57.3339583333333,47.4275
187,2017-02-20,538.6354583333333,9775.208000000006,0.0,85.09248946814112,31.34396763887557,0.0,816.875,58.9155416666667,34.6325
187,2017-02-21,544.2659583333333,9937.083000000006,0.0,85.98198393891522,31.15568414781389,0.0,802.041666666667,58.1557916666667,43.5425
187,2017-02-22,533.9756666666666,10069.791999999994,0.0,84.35634544497104,30.163796669175397,0.0,817.083333333333,57.1815,52.2575
187,2017-02-23,535.5548750000002,10152.916,0.0,84.6058254344392,30.005317164957017,0.0,827.708333333333,56.575875,56.27000000000001
187,2017-02-24,543.6931666666668,11064.375,0.0,85.89149552395999,27.951944534196972,0.0,816.916666666667,57.06375,45.70347826086958
187,2017-02-25,540.0506666666665,9963.333000000006,0.0,85.31606108478145,30.832937219792672,0.0,810.333333333333,56.8974583333333,46.51142857142857
187,2017-02-26,543.5937083333332,9738.75,0.0,85.87578330700367,31.75091475705586,0.0,818.333333333333,58.5740416666667,31.137500000000006
187,2017-02-27,534.2167499999998,9731.459,0.0,84.39443127962083,31.226591472563342,0.0,833.375,59.12675,42.59000000000001
187,2017-02-28,538.736125,9874.375,0.0,85.10839257503949,31.034983558031094,0.0,847.583333333333,58.3555833333333,48.192499999999995
187,2017-03-01,542.0784166666666,10615.208000000006,0.0,85.63640073723012,29.048161155255304,0.0,850.833333333333,55.7202916666667,57.70249999999999
187,2017-03-02,535.9610416666667,9735.833000000006,0.0,84.6699907846235,31.314475696949135,0.0,841.833333333333,57.5593333333333,28.835000000000004
187,2017-03-03,539.1860416666666,9635.208000000006,0.0,85.17946945760926,31.831901643229216,0.0,857.125,59.0828333333333,21.702500000000004
187,2017-03-04,539.451375,9496.666,0.0,85.22138625592417,32.31217395794482,0.0,856.416666666667,60.49975,15.387500000000001
187,2017-03-05,536.9756666666668,9651.25,0.0,84.83027909426015,31.648714766365906,0.0,845.291666666667,60.3415,16.422499999999996
187,2017-03-06,527.970875,9673.125,0.0,83.40772116903634,31.047612093213584,0.0,859.875,58.7950833333333,42.214999999999996
187,2017-03-07,512.4423750000001,9334.791999999996,0.0,80.95456161137442,31.22665232524733,0.0,873.541666666667,57.2851666666667,53.382500000000014
187,2017-03-08,490.501375,9069.375,0.0,77.48836887835702,30.764361617623408,0.0,875.958333333333,56.8359583333333,45.81499999999999
187,2017-03-09,499.7645833333334,9056.25,0.0,78.95175092153767,31.390780269917958,0.0,886.583333333333,57.6709166666667,36.88249999999999
187,2017-03-10,503.46325,9053.333000000004,0.0,79.53605845181674,31.633286736313927,0.0,883.416666666667,57.8129166666667,24.7775
187,2017-03-11,527.0652916666664,9288.125,0.0,83.26465903106896,32.279099037002126,0.0,896.875,58.64625,15.89
187,2017-03-12,519.4610833333332,9304.166999999996,0.0,82.06336229594523,31.758542120906096,0.0,885.5,59.0457916666667,16.955000000000002
187,2017-03-13,431.22633333333334,9538.958000000006,0.0,68.12422327540811,25.715168534247763,0.0,887.458333333333,59.2334583333333,18.2525
187,2017-03-14,540.1875,9575.416,0.0,85.33767772511848,32.090162584059016,0.0,843.583333333333,57.3860833333333,21.110000000000003
187,2017-03-15,516.0277083333334,9266.25,0.0,81.52096498156925,31.677729547941304,0.0,854.333333333333,56.667375,24.359999999999996
187,2017-03-16,498.7438333333332,8981.875,0.0,78.790494997367,31.586068298038484,0.0,888.0,57.8104583333333,26.224999999999998
187,2017-03-17,498.0715416666667,9181.666,0.0,78.68428778304371,30.857111910270124,0.0,907.833333333333,58.32175,30.747500000000002
187,2017-03-18,540.6922916666667,9652.709,0.0,85.41742364402319,31.862951486094616,0.0,899.916666666667,58.1234166666667,31.917500000000008
187,2017-03-19,504.3187499999999,9339.166,0.0,79.67120853080567,30.71723059907062,0.0,920.5,58.8881666666667,34.805
187,2017-03-20,518.2853333333334,9343.541999999996,0.0,81.87761979989469,31.55312768731364,0.0,914.833333333333,58.4815,32.615
187,2017-03-21,504.09237499999995,9276.458000000004,0.0,79.63544628751974,30.910994905508815,0.0,910.416666666667,57.5799166666667,41.149999999999984
187,2017-03-22,520.8139166666666,9308.541999999996,0.0,82.27708004212744,31.826285605617826,0.0,925.916666666667,58.8698333333333,23.412499999999998
187,2017-03-23,530.9897083333334,9642.5,0.0,83.8846300684571,31.32430860844641,0.0,904.208333333333,59.7913333333333,27.432500000000005
187,2017-03-24,533.2944583333334,9584.166999999994,0.0,84.24872959452344,31.65175068234356,0.0,883.875,58.398,44.95999999999999
187,2017-03-25,540.7811249999999,9660.0,0.0,85.43145734597155,31.84413353390268,0.0,883.833333333333,58.9686666666667,36.5675
187,2017-03-26,537.5452083333333,9382.916999999994,0.0,84.92025408109531,32.58833395559305,0.0,872.208333333333,59.207875,44.45749999999999
187,2017-03-27,540.8826666666665,9999.791999999994,0.0,85.44749868351762,30.767848993481294,0.0,856.708333333333,57.881,52.15999999999999
187,2017-03-28,544.3777916666667,9903.541,0.0,85.99965113217482,31.26762779357291,0.0,861.791666666667,57.9226666666667,46.92499999999999
187,2017-03-29,535.0937083333333,9702.291999999994,0.0,84.53297130068457,31.37187973284504,0.0,851.666666666667,59.0915,41.794999999999995
187,2017-03-30,539.8679999999999,9657.083000000006,0.0,85.28720379146918,31.799966304524848,0.0,852.0,58.96125,37.89500000000001
187,2017-03-31,543.7777500000001,9852.5,0.0,85.90485781990522,31.394966772392795,0.0,848.541666666667,57.9893333333333,41.00000000000001
187,2017-04-01,541.1437500000001,9751.875,0.0,85.4887440758294,31.565273665320774,0.0,861.375,58.5675416666667,37.655
187,2017-04-02,527.434125,9719.791,0.0,83.32292654028436,30.86713607705145,0.0,870.458333333333,58.7325833333333,45.5075
187,2017-04-03,528.552125,9977.916999999994,0.0,83.4995458135861,30.13234797444866,0.0,869.416666666667,57.5178333333333,52.370000000000005
187,2017-04-04,531.7271250000001,10199.583000000006,0.0,84.00112559241708,29.654556753692756,0.0,888.333333333333,55.8217916666667,53.13500000000001
187,2017-04-05,495.9672083333334,9111.666999999996,0.0,78.3518496577146,30.962795319481927,0.0,871.125,57.6159166666667,44.43499999999998
187,2017-04-06,484.04299999999995,9019.791999999996,0.0,76.46808846761452,30.526179890474946,0.0,864.333333333333,56.2252916666667,46.07749999999999
