ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
187,2017-04-07,477.5166666666666,8841.875,0.0,75.43707214323327,30.720565176755173,0.0,845.791666666667,56.2370833333333,34.32500000000001
187,2017-04-08,512.8742499999998,9394.583000000006,0.0,81.02278830963662,31.054062666574247,0.0,826.666666666667,58.093,40.49750000000001
187,2017-04-09,522.5257083333332,9817.5,0.0,82.54750526592942,30.275532510681035,0.0,835.458333333333,58.8463333333333,55.182500000000005
187,2017-04-10,516.2764166666667,9651.25,0.0,81.56025539757769,30.428725296090033,0.0,835.541666666667,58.3800416666667,68.12
187,2017-04-11,496.75137500000005,9266.25,0.0,78.47573064770933,30.49440069922209,0.0,847.333333333333,58.1681666666667,63.0875
187,2017-04-12,512.4151666666666,9266.25,0.0,80.95026329647182,31.455964096107436,0.0,840.958333333333,58.8193333333333,47.96
187,2017-04-13,507.7361666666666,9183.125,0.0,80.21108478146391,31.450868428654605,0.0,842.791666666667,59.7805,45.432500000000005
187,2017-04-14,516.8173333333334,9531.666999999994,0.0,81.64570826750924,30.842760919411543,0.0,827.333333333333,59.549375,49.61000000000001
187,2017-04-15,536.4396250000001,10053.75,0.0,84.7455963665087,30.35133557337644,0.0,835.458333333333,59.078,58.1225
187,2017-04-16,525.3123749999999,9932.708000000006,0.0,82.98773696682463,30.083959914305314,0.0,828.625,58.328875,69.62
187,2017-04-17,518.232625,9566.666999999994,0.0,81.86929304897315,30.814074695067106,0.0,870.083333333333,58.9270833333333,51.55249999999999
187,2017-04-18,452.802125,9531.666999999994,0.0,71.53272116903634,27.02244445847372,0.0,840.958333333333,59.3937083333333,43.91
187,2017-04-19,521.4422916666666,9506.875,0.0,82.37634939441811,31.199921836536426,0.0,884.333333333333,58.1765833333333,54.82999999999999
187,2017-04-20,517.7590416666667,9482.084,0.0,81.79447735650342,31.060534955682968,0.0,868.291666666667,57.9163333333333,46.61750000000001
187,2017-04-21,506.56383333333343,9555.0,0.0,80.02588204318064,30.15702709169138,0.0,856.416666666667,57.4242083333333,53.3375
187,2017-04-22,514.6736666666667,9260.416,0.0,81.30705634544498,31.61451250018238,0.0,842.75,58.69125,46.50500000000002
187,2017-04-23,497.18962500000015,9314.375,0.0,78.54496445497632,30.363608045360003,0.0,840.083333333333,58.8152083333333,51.987500000000004
187,2017-04-24,511.94929166666674,9569.583000000006,0.0,80.87666535018431,30.431192464330863,0.0,834.458333333333,58.7007916666667,48.09499999999999
187,2017-04-25,499.3304583333333,9639.584,0.0,78.88316877303843,29.465567087605756,0.0,836.166666666667,58.34325,54.4625
187,2017-04-26,522.3902916666667,10138.334,0.0,82.52611242759346,29.309846263668387,0.0,824.458333333333,57.3274166666667,62.435
187,2017-04-27,534.7708333333331,10330.833000000006,0.0,84.48196419167981,29.445396677542284,0.0,811.416666666667,57.2487916666667,70.40750000000001
187,2017-04-28,521.3124583333332,10014.375,0.0,82.35583859926274,29.611423916314735,0.0,803.125,58.527375,59.300000000000004
187,2017-04-29,531.0680416666667,9716.875,0.0,83.89700500263297,31.08913147159509,0.0,802.25,58.830375,56.435
187,2017-04-30,530.6208333333334,9813.125,0.0,83.82635597682993,30.758277038263664,0.0,806.083333333333,58.9507083333333,45.215
187,2017-05-01,522.526375,9789.791999999994,0.0,82.54761058451818,30.36125993747707,0.0,806.25,57.2045416666666,57.305
187,2017-05-02,494.82091666666656,9416.459,0.0,78.17076092680357,29.891345720355755,0.0,811.625,56.4274583333333,51.95000000000001
187,2017-05-03,486.52641666666665,9124.791999999996,0.0,76.86041337546077,30.329726238934796,0.0,817.5,57.581125,48.755
187,2017-05-04,508.07087499999994,9314.375,0.0,80.26396129541864,31.02813118387796,0.0,823.291666666667,58.3630416666667,47.27000000000001
187,2017-05-05,502.8888749999999,9401.875,0.0,79.44531990521327,30.4258411287642,0.0,820.958333333333,56.825375,51.215
187,2017-05-06,501.9145833333334,9487.916999999994,0.0,79.29140337019484,30.091509599642503,0.0,805.375,55.6975,46.3025
187,2017-05-07,514.9507500000001,9444.166,0.0,81.35082938388628,31.016095187759312,0.0,800.625,57.2292916666667,42.650000000000006
187,2017-05-08,498.29091666666665,9209.375,0.0,78.71894418114798,30.777819678015305,0.0,792.25,57.9842916666667,44.2475
187,2017-05-09,489.16866666666664,9149.583000000004,0.0,77.27783043707214,30.411816934413515,0.0,791.75,57.8111666666667,44.15
187,2017-05-10,491.657625,9426.666999999994,0.0,77.6710308056872,29.668094320877163,0.0,794.083333333333,57.8607916666667,45.800000000000004
187,2017-05-11,531.2222083333332,10101.875,0.0,83.92135992627698,29.912951754693502,0.0,795.25,57.8225416666667,50.330000000000005
187,2017-05-12,535.4076666666666,10301.666999999994,0.0,84.58256977356503,29.563926665676764,0.0,810.375,58.1947916666667,54.867500000000014
187,2017-05-13,523.9138333333333,9792.708000000006,0.0,82.76679831490257,30.43281308851895,0.0,802.541666666667,58.3053333333333,54.717499999999994
187,2017-05-14,498.71675,9627.916,0.0,78.78621642969983,29.465017278055466,0.0,833.333333333333,57.9120416666667,52.43391304347825
187,2017-05-15,507.661875,9483.541,0.0,80.19934834123222,30.450123699839548,0.0,863.375,58.415,56.39000000000001
187,2017-05-16,506.7535,9728.541999999994,0.0,80.05584518167456,29.630162729762947,0.0,849.875,58.1462083333333,57.965
187,2017-05-17,500.1027916666665,9753.333000000006,0.0,79.00518035808318,29.166966614700357,0.0,854.125,57.5527083333333,74.12
187,2017-05-18,498.19795833333336,10110.625,0.0,78.7042588204318,28.029088735722183,0.0,840.916666666667,57.2801666666667,77.48
187,2017-05-19,506.1924166666667,9476.25,0.0,79.96720642443391,30.385344379955736,0.0,813.041666666667,58.2032916666667,59.27
187,2017-05-20,504.95620833333334,9549.166,0.0,79.77191284886783,30.079686872509193,0.0,787.375,59.4245,54.620000000000005
187,2017-05-21,510.30904166666664,9460.208000000006,0.0,80.6175421274355,30.684398609564255,0.0,777.375,59.2275833333333,61.0325
187,2017-05-22,510.73954166666664,9725.625,0.0,80.68555160610848,29.872185690008497,0.0,774.833333333333,58.5307083333333,59.945
187,2017-05-23,508.3958333333333,9843.75,0.0,80.31529752501316,29.378285361552024,0.0,755.666666666667,58.4252916666667,61.535
187,2017-05-24,524.2568749999999,10161.666999999994,0.0,82.82099131121642,29.34703388028429,0.0,761.666666666667,57.6637083333333,66.78499999999998
187,2017-05-25,434.6743333333333,9966.25,0.0,68.66893101632438,24.809456911520826,0.0,764.541666666667,56.651625,58.82
187,2017-05-26,528.0284999999998,9905.0,0.0,83.41682464454973,30.32410012619888,0.0,770.958333333333,57.7056666666667,58.535000000000004
187,2017-05-27,532.5103750000001,10011.458000000006,0.0,84.1248617693523,30.256297498909063,0.0,786.0,58.246,60.1925
187,2017-05-28,529.7722500000001,10373.125,0.0,83.69229857819906,29.051237199493883,0.0,803.5,58.2061666666667,65.68249999999999
187,2017-05-29,530.6055833333335,10488.333000000006,0.0,83.82394681411272,28.77732263580663,0.0,799.208333333333,58.171,68.57750000000001
187,2017-05-30,514.5215833333334,10096.041999999994,0.0,81.28303054239075,28.989283851973347,0.0,783.583333333333,58.67075,67.145
187,2017-05-31,496.95758333333333,9565.208000000006,0.0,78.50830700368616,29.553569420840358,0.0,781.375,58.0266666666666,66.92
187,2017-06-01,497.5833333333333,9562.291,0.0,78.6071616640337,29.599808885873806,0.0,775.416666666667,57.880875,60.35750000000001
187,2017-06-02,511.70216666666664,9709.583000000006,0.0,80.83762506582411,29.977935112031968,0.0,758.25,58.4693333333333,58.01
187,2017-06-03,528.8715000000001,10144.166999999994,0.0,83.55,29.656426027883825,0.0,732.833333333333,58.8614166666667,59.71999999999999
187,2017-06-04,539.9090000000001,10043.541999999994,0.0,85.29368088467616,30.578677937192566,0.0,718.208333333333,58.7259583333333,58.580000000000005
187,2017-06-05,401.2020833333333,9531.666999999994,0.0,63.38105581885202,23.943043583328908,0.0,706.416666666667,57.724875,58.835
187,2017-06-06,498.32300000000004,9473.333000000006,0.0,78.72401263823065,29.922175560245424,0.0,689.041666666667,57.6494166666667,56.95249999999999
187,2017-06-07,509.2500416666667,9778.125,0.0,80.45024354923645,29.62514783778985,0.0,668.0,58.4994583333333,59.29999999999999
187,2017-06-08,518.1791666666667,10085.834,0.0,81.8608478146393,29.224909178446605,0.0,681.833333333333,58.3334583333333,63.379999999999995
187,2017-06-09,507.82704166666673,9801.458000000006,0.0,80.22544102159033,29.472038636298333,0.0,682.083333333333,57.6678333333333,67.1525
187,2017-06-10,493.6355000000001,9592.916999999994,0.0,77.98349131121644,29.27121405477259,0.0,694.375,57.9445,73.3325
187,2017-06-11,414.20074999999997,9713.958000000006,0.0,65.43455766192733,24.254911673662424,0.0,708.666666666667,57.8941666666667,77.86250000000003
187,2017-06-12,507.7798333333333,9851.041,0.0,80.2179831490258,29.32097178302724,0.0,694.208333333333,58.063875,79.3025
187,2017-06-13,494.58054166666676,9626.459,0.0,78.13278699315431,29.225065843843055,0.0,657.333333333333,58.15775,72.95
187,2017-06-14,488.1020833333334,9342.083000000004,0.0,77.10933385992628,29.720217115331167,0.0,625.625,58.53275,66.17
187,2017-06-15,471.9999166666667,9222.5,0.0,74.56554765666141,29.112419184663114,0.0,624.5,58.0190416666667,67.75999999999999
187,2017-06-16,498.3610416666666,9728.541999999994,0.0,78.7300223802001,29.13945096137966,0.0,624.583333333333,57.3763333333333,76.5425
187,2017-06-17,509.93404166666664,9813.125,0.0,80.55830042127435,29.559134394129178,0.0,603.208333333333,57.7344166666667,78.8
187,2017-06-18,499.79850000000005,9613.334,0.0,78.95710900473935,29.573719871794736,0.0,586.25,57.5786666666667,78.2
187,2017-06-19,465.8645833333334,9022.709,0.0,73.59630068457083,29.37025939985923,0.0,577.291666666667,57.307,72.125
187,2017-06-20,483.1388749999999,9343.541999999996,0.0,76.32525671406002,29.4134169599887,0.0,559.375,57.3989166666667,67.9325
187,2017-06-21,498.22575000000006,9419.375,0.0,78.70864928909953,30.087709017318033,0.0,544.5,58.2324166666667,65.795
187,2017-06-22,497.24725000000007,9538.958000000006,0.0,78.55406793048974,29.652170678215917,0.0,532.875,58.5410833333333,69.665
187,2017-06-23,498.3194166666667,9568.125,0.0,78.72344655081622,29.625521703282747,0.0,531.625,57.278875,75.77000000000001
187,2017-06-24,482.12075000000004,9256.041999999996,0.0,76.16441548183255,29.628901132002945,0.0,521.875,57.583125,67.955
187,2017-06-25,479.7605000000001,9082.5,0.0,75.79154818325435,30.04720775300487,0.0,529.25,58.261625,63.86000000000001
187,2017-06-26,477.53470833333336,9105.833000000004,0.0,75.43992232754081,29.8311708466003,0.0,526.125,58.206,62.847500000000004
187,2017-06-27,454.5652916666667,8801.041,0.0,71.81126250658242,29.37969384262486,0.0,531.458333333333,58.0315416666667,60.4025
187,2017-06-28,461.0632083333335,8837.5,0.0,72.83778962611903,29.676732296872554,0.0,541.375,58.1381666666667,65.0525
187,2017-06-29,459.83675,8904.584,0.0,72.64403633491311,29.374810916676918,0.0,533.208333333333,57.6164583333333,70.53500000000001
187,2017-06-30,439.76312499999995,8770.416999999996,0.0,69.4728475513428,28.522238369148635,0.0,529.125,57.1097083333333,74.375
187,2017-07-01,446.77220833333337,8970.209,0.0,70.58012769878884,28.331438487881883,0.0,518.75,56.78225,72.00500000000001
187,2017-07-02,459.21537500000005,8971.666,0.0,72.54587282780412,29.115775428907714,0.0,526.25,57.5365416666667,71.5625
187,2017-07-03,464.8117499999999,9027.083000000004,0.0,73.42997630331752,29.289684954154048,0.0,529.5,57.68375,69.41000000000001
187,2017-07-04,442.7917083333334,8665.416999999996,0.0,69.95129673512376,29.066654659967465,0.0,523.791666666667,57.9411666666667,68.56249999999999
187,2017-07-05,455.5000416666666,8862.291999999996,0.0,71.95893233280673,29.23663619238932,0.0,522.791666666667,58.0444583333333,71.11250000000001
187,2017-07-06,455.7500833333333,8922.083000000004,0.0,71.99843338599263,29.05664955923905,0.0,509.166666666667,57.534375,77.20250000000001
187,2017-07-07,468.8062916666667,9180.209,0.0,74.06102553975778,29.048646449812725,0.0,492.541666666667,57.0393333333333,75.44
187,2017-07-08,458.70408333333324,8971.666,0.0,72.46510005265928,29.083357844140778,0.0,484.791666666667,57.3705416666667,68.6225
187,2017-07-09,470.7020833333334,9027.083000000004,0.0,74.36051869404952,29.66085889200801,0.0,482.083333333333,58.2228333333333,68.68249999999999
187,2017-07-10,478.06879166666675,9191.875,0.0,75.52429568193787,29.584982860013753,0.0,485.875,58.0439583333333,71.68249999999999
187,2017-07-11,486.3992500000001,9543.333000000006,0.0,76.84032385466037,28.99197866283543,0.0,481.125,57.61425,73.3325
187,2017-07-12,478.88537500000007,9441.25,0.0,75.65329778830964,28.85274345513924,0.0,487.958333333333,57.7868333333333,73.8575
187,2017-07-13,452.48966666666666,8774.791,0.0,71.48335966298052,29.33302974269004,0.0,482.5,57.7093333333333,66.47750000000002
187,2017-07-14,469.7813333333334,9202.083000000004,0.0,74.21506055818854,29.039868666450598,0.0,483.666666666667,57.2682083333333,72.7025
187,2017-07-15,475.63899999999995,9226.875,0.0,75.14044233807266,29.322963390458124,0.0,472.083333333333,57.7699583333333,69.1175
187,2017-07-16,485.636125,9333.333000000004,0.0,76.71976698262243,29.597788461081713,0.0,465.666666666667,58.168,72.17
187,2017-07-17,415.1492916666666,8717.916999999996,0.0,65.58440626645601,27.087979320028204,0.0,467.833333333333,58.1015,73.325
187,2017-07-18,455.125,8859.375,0.0,71.89968404423381,29.222182245737805,0.0,475.375,58.4694583333333,71.5475
187,2017-07-19,486.07087500000006,9438.333000000006,0.0,76.78844786729859,29.294719317754502,0.0,486.125,58.3925416666667,74.86250000000001
187,2017-07-20,467.3305833333334,9190.416999999996,0.0,73.8278962611901,28.92504371522111,0.0,487.0,58.72425,71.4125
187,2017-07-21,487.2680833333334,9458.75,0.0,76.97758030542391,29.30348387148878,0.0,481.708333333333,58.2835,75.485
187,2017-07-22,535.7125000000001,10123.75,0.0,84.63072669826227,30.10061756595465,0.0,492.666666666667,58.18525,72.27499999999999
187,2017-07-23,517.9514583333331,9960.416999999994,0.0,81.82487493417585,29.579891539542086,0.0,501.041666666667,58.3449166666667,73.9475
187,2017-07-24,489.66254166666664,9756.25,0.0,77.35585176408635,28.549532431489787,0.0,527.791666666667,58.1059166666667,70.4225
187,2017-07-25,514.3097083333333,9737.291999999994,0.0,81.2495589784097,30.044955595143357,0.0,541.125,59.173125,62.79500000000001
187,2017-07-26,543.7638750000001,10857.291999999994,0.0,85.90266587677726,28.488781324339456,0.0,537.333333333333,59.3597083333333,66.90500000000002
187,2017-07-27,543.32225,11060.0,0.0,85.83289889415482,27.943924642103674,0.0,543.208333333333,58.8345833333333,70.9475
187,2017-07-28,538.8888333333333,10555.416999999994,0.0,85.13251711427067,29.04081680156371,0.0,543.25,58.995625,67.50500000000001
187,2017-07-29,540.7917916666667,10766.875,0.0,85.43314244339126,28.571001102274852,0.0,552.541666666667,59.338625,66.83
187,2017-07-30,532.4819166666667,10599.166,0.0,84.12036598209585,28.577103481276,0.0,565.833333333333,59.8068333333333,71.46500000000002
187,2017-07-31,530.9520416666666,10469.375,0.0,83.87867956819377,28.848256911361837,0.0,589.083333333333,59.3685833333333,73.3625
187,2017-08-01,523.8298750000001,10403.75,0.0,82.75353475513431,28.640816426368705,0.0,591.291666666667,59.1427083333333,72.81500000000001
187,2017-08-02,514.388875,10120.833000000006,0.0,81.26206556082148,28.910815779277566,0.0,593.416666666667,58.9304583333333,75.575
187,2017-08-03,511.930625,9948.75,0.0,80.87371642969985,29.27033083092516,0.0,602.583333333333,58.99325,72.82869565217389
187,2017-08-04,508.2167083333334,416.5364583333333,0.0,80.28699973670354,694.03433594665,0.0,615.063208333333,58.5626666666667,71.35249999999999
187,2017-08-05,512.004875,0.0,0.0,80.88544628751974,0.0,0.0,608.831916666667,58.6125,65.0975
187,2017-08-06,512.5798749999998,0.0,0.0,80.97628357030014,0.0,0.0,610.004875,59.4121666666667,65.63
187,2017-08-07,514.260375,0.0,0.0,81.2417654028436,0.0,0.0,620.401375,59.2789583333333,65.75000000000001
187,2017-08-08,510.44725,0.0,0.0,80.63937598736177,0.0,0.0,635.723625,59.1267083333333,66.78500000000001
187,2017-08-09,491.4730833333333,0.0,0.0,77.64187730384413,0.0,0.0,653.263208333333,59.2984166666667,70.39999999999999
187,2017-08-10,505.95000000000005,0.0,0.0,79.92890995260665,0.0,0.0,648.601375,59.31825,71.735
187,2017-08-11,523.4132083333335,0.0,0.0,82.68771063717747,0.0,0.0,632.884,59.010375,70.325
187,2017-08-12,507.3055000000001,0.0,0.0,80.14304897314378,0.0,0.0,609.801375,58.36825,71.075
187,2017-08-13,543.1957916666667,0.0,0.0,85.81292127435492,0.0,0.0,612.428458333333,59.346125,69.2975
187,2017-08-14,534.9375,0.0,0.0,84.50829383886256,0.0,0.0,613.382666666667,59.515,71.3375
187,2017-08-15,519.5069583333333,0.0,0.0,82.07060953133227,0.0,0.0,619.71525,58.6411666666667,70.9475
187,2017-08-16,523.9291666666667,0.0,0.0,82.76922064244339,0.0,0.0,634.020166666667,59.1123333333333,68.00000000000001
187,2017-08-17,43.782624999999996,0.0,0.0,6.9166864139020525,0.0,0.0,628.0,59.2865,69.7475
187,2017-08-18,21.5625,0.0,0.0,3.406398104265403,0.0,0.0,628.0,57.495,77.33
187,2017-08-19,442.6492916666666,0.0,0.0,69.9287980516061,0.0,0.0,631.531916666667,57.619875,71.48
187,2017-08-20,476.91529166666663,0.0,0.0,75.34206819378619,0.0,0.0,631.929166666667,58.19525,71.21
187,2017-08-21,462.77220833333337,0.0,0.0,73.1077738283307,0.0,0.0,641.411125,58.861875,73.8275
187,2017-08-22,467.43749999999994,0.0,0.0,73.8447867298578,0.0,0.0,656.345833333333,58.566625,74.09
187,2017-08-23,369.6924166666667,0.0,0.0,58.40322538177989,0.0,0.0,646.886791666667,57.8219166666667,64.115
187,2017-08-24,446.35762500000004,0.0,0.0,70.5146327014218,0.0,0.0,647.198583333333,58.3984583333333,60.56
187,2017-08-25,464.8659583333333,0.0,0.0,73.43854002106372,0.0,0.0,637.66525,59.53625,60.080000000000005
187,2017-08-26,462.4375,0.0,0.0,73.05489731437599,0.0,0.0,644.911333333333,59.9465833333333,59.26250000000001
187,2017-08-27,491.57216666666676,0.0,0.0,77.65753027909426,0.0,0.0,640.680541666667,59.8544166666667,61.669999999999995
187,2017-08-28,519.3423333333334,0.0,0.0,82.04460242232754,0.0,0.0,654.744458333333,59.6885416666667,64.3025
187,2017-08-29,473.38475,0.0,0.0,74.78432069510269,0.0,0.0,662.2845,59.1908333333333,65.0525
187,2017-08-30,491.3687499999999,0.0,0.0,77.62539494470772,0.0,0.0,686.710416666667,58.1005416666667,65.1275
187,2017-08-31,498.3014583333334,0.0,0.0,78.7206095313323,0.0,0.0,714.579833333333,58.03125,62.73500000000001
187,2017-09-01,459.51737499999996,0.0,0.0,72.59358214849921,0.0,0.0,737.680541666667,58.9379166666667,54.837500000000006
187,2017-09-02,511.12154166666664,0.0,0.0,80.74589915745129,0.0,0.0,676.413208333333,59.0564583333333,57.88999999999999
187,2017-09-03,490.09729166666676,0.0,0.0,77.42453264876252,0.0,0.0,696.707,57.9972083333333,60.830000000000005
187,2017-09-04,478.8062916666667,0.0,0.0,75.64080437072144,0.0,0.0,707.042375,57.1545416666667,69.425
187,2017-09-05,353.4117916666667,0.0,0.0,55.83124670879411,0.0,0.0,712.429875,56.5318333333333,63.589999999999996
187,2017-09-06,423.3854166666666,0.0,0.0,66.88553185887308,0.0,0.0,749.933347826087,56.9469130434783,60.237500000000004
187,2017-09-07,78.66458333333333,0.0,0.0,12.427264349657714,0.0,0.0,756.14,56.8688,59.449999999999996
187,2017-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.57500000000002
187,2017-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.09499999999999
187,2017-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.805000000000014
187,2017-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.76999999999999
187,2017-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.6675
187,2017-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.61500000000001
187,2017-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.3425
187,2017-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.705
187,2017-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.27750000000002
187,2017-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.595
187,2017-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.03500000000001
187,2017-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.57000000000001
187,2017-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.8675
187,2017-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.175
187,2017-09-22,291.02083333333337,0.0,0.0,45.9748551869405,0.0,0.0,687.636733333333,58.5128,67.00249999999998
187,2017-09-23,470.32987499999996,0.0,0.0,74.30171800947866,0.0,0.0,585.075666666667,58.6845,71.33
187,2017-09-24,470.5694583333334,0.0,0.0,74.33956687730385,0.0,0.0,647.86525,59.1441666666667,75.6725
187,2017-09-25,420.3610833333333,0.0,0.0,66.4077540810953,0.0,0.0,775.052913043478,59.033,75.275
187,2017-09-26,459.8743333333334,0.0,0.0,72.64997367035284,0.0,0.0,609.547916666667,0.0,75.71749999999999
187,2017-09-27,491.8958333333333,0.0,0.0,77.70866245392311,0.0,0.0,607.73125,58.3798666666667,74.465
187,2017-09-28,486.18054166666667,0.0,0.0,76.80577277514482,0.0,0.0,685.8195,59.245375,59.58500000000001
187,2017-09-29,449.84029166666664,0.0,0.0,71.06481700895208,0.0,0.0,492.701416666667,59.350875,54.470000000000006
187,2017-09-30,471.87145833333335,0.0,0.0,74.54525408109532,0.0,0.0,182.979166666667,59.9609583333333,51.48499999999999
187,2017-10-01,481.51037500000007,0.0,0.0,76.0679897314376,0.0,0.0,658.4375,60.102,50.27000000000001
187,2017-10-02,474.1528333333333,0.0,0.0,74.90566087414429,0.0,0.0,686.451416666667,59.83575,54.63500000000001
187,2017-10-03,471.40966666666674,0.0,0.0,74.47230121116378,0.0,0.0,806.125,59.7681666666667,60.91249999999999
187,2017-10-04,459.84375,0.0,0.0,72.6451421800948,0.0,0.0,732.298583333333,58.694625,68.5475
187,2017-10-05,452.67366666666663,0.0,0.0,71.51242759347024,0.0,0.0,629.555583333333,58.0544583333333,62.307500000000005
187,2017-10-06,462.25695833333333,0.0,0.0,73.02637572406529,0.0,0.0,787.826375,58.0362916666667,62.285000000000004
187,2017-10-07,483.8576666666667,0.0,0.0,76.43880989994734,0.0,0.0,573.645791666667,57.8626666666667,69.61999999999999
187,2017-10-08,486.0867916666666,0.0,0.0,76.79096234860452,0.0,0.0,710.618083333333,57.984375,69.25250000000001
187,2017-10-09,441.1145833333333,0.0,0.0,69.68634807793576,0.0,0.0,512.444458333333,58.05825,63.82999999999999
187,2017-10-10,491.559,0.0,0.0,77.65545023696683,0.0,0.0,585.583333333333,58.7479583333333,66.335
187,2017-10-11,518.583375,0.0,0.0,81.9247037914692,0.0,0.0,682.916666666667,59.4278333333333,56.547499999999985
187,2017-10-12,528.2603750000001,0.0,0.0,83.45345576619275,0.0,0.0,864.826416666667,60.3182083333334,56.442499999999995
187,2017-10-13,524.0972083333332,0.0,0.0,82.79576750921537,0.0,0.0,709.597208333333,60.2987916666667,59.96
187,2017-10-14,515.7187499999999,0.0,0.0,81.47215639810426,0.0,0.0,601.930541666667,59.6587083333333,63.35749999999999
187,2017-10-15,519.1840000000001,0.0,0.0,82.01958925750395,0.0,0.0,835.229166666667,58.3818333333333,67.145
187,2017-10-16,498.88187500000004,0.0,0.0,78.81230252764614,0.0,0.0,607.055541666667,59.5615,45.357499999999995
187,2017-10-17,506.3889166666666,0.0,0.0,79.99824907846235,0.0,0.0,515.0625,59.438875,48.51499999999999
187,2017-10-18,499.479125,0.0,0.0,78.90665481832542,0.0,0.0,719.409708333333,59.1811666666667,57.53
187,2017-10-19,498.88200000000006,0.0,0.0,78.81232227488152,0.0,0.0,658.472208333333,58.63725,61.01
187,2017-10-20,512.4514166666667,0.0,0.0,80.95598999473407,0.0,0.0,669.465333333333,59.121,54.275000000000006
187,2017-10-21,508.895875,0.0,0.0,80.39429304897314,0.0,0.0,635.1875,59.5842916666667,57.74
187,2017-10-22,492.90970833333336,0.0,0.0,77.86883228014744,0.0,0.0,658.5695,59.4350416666667,61.647500000000015
187,2017-10-23,504.81941666666665,0.0,0.0,79.7503027909426,0.0,0.0,665.826375,58.173875,66.77
187,2017-10-24,522.236125,0.0,0.0,82.50175750394945,0.0,0.0,659.902791666667,56.9622083333333,61.70750000000001
187,2017-10-25,528.576375,0.0,0.0,83.50337677725118,0.0,0.0,687.215291666667,58.265125,49.962500000000006
187,2017-10-26,522.3992916666667,0.0,0.0,82.52753422854134,0.0,0.0,704.284708333333,58.6757916666667,45.665
187,2017-10-27,520.114625,0.0,0.0,82.1666074249605,0.0,0.0,415.493041666667,58.6329583333333,51.53
187,2017-10-28,510.65279166666664,0.0,0.0,80.67184702474987,0.0,0.0,650.03475,57.9113333333333,53.870000000000005
187,2017-10-29,509.80904166666664,0.0,0.0,80.53855318588731,0.0,0.0,569.291666666667,57.3931666666667,44.4725
187,2017-10-30,473.8437083333334,0.0,0.0,74.85682596103214,0.0,0.0,435.263916666667,56.4512916666667,45.1325
187,2017-10-31,467.2395416666666,0.0,0.0,73.81351369141652,0.0,0.0,684.895833333333,58.1307083333333,41.1575
187,2017-11-01,466.8887916666666,0.0,0.0,73.75810294892048,0.0,0.0,571.187541666667,58.68,42.04250000000001
187,2017-11-02,481.85762500000004,0.0,0.0,76.12284755134282,0.0,0.0,592.548625,58.0242083333333,57.965
187,2017-11-03,459.21875,0.0,0.0,72.54640600315956,0.0,0.0,736.006916666667,58.2300833333333,51.14000000000001
187,2017-11-04,490.2395833333333,0.0,0.0,77.44701158504476,0.0,0.0,632.583375,58.7347916666667,41.465
187,2017-11-05,493.0867500000001,0.0,0.0,77.89680094786732,0.0,0.0,630.826375,57.8473333333333,54.6875
187,2017-11-06,460.9999583333333,0.0,0.0,72.82779752501315,0.0,0.0,610.680583333333,57.8507916666667,48.80749999999998
187,2017-11-07,464.1319166666667,0.0,0.0,73.3225776724592,0.0,0.0,881.555583333333,58.7130416666667,40.190000000000005
187,2017-11-08,481.8090416666667,0.0,0.0,76.11517245918905,0.0,0.0,783.430583333333,58.7532083333333,36.72500000000001
187,2017-11-09,492.8610833333334,0.0,0.0,77.8611506055819,0.0,0.0,340.840291666667,58.0872083333333,39.49249999999999
187,2017-11-10,465.2673333333334,0.0,0.0,73.50194839389152,0.0,0.0,443.0,59.2025,23.99
187,2017-11-11,494.50695833333333,0.0,0.0,78.1211624539231,0.0,0.0,602.479166666667,59.7324166666667,27.747500000000002
187,2017-11-12,490.29170833333325,0.0,0.0,77.45524618220114,0.0,0.0,611.791708333333,59.0675833333333,35.09749999999999
187,2017-11-13,479.8785,0.0,0.0,75.81018957345971,0.0,0.0,645.548625,58.7903333333333,38.51
187,2017-11-14,477.94445833333333,0.0,0.0,75.50465376513954,0.0,0.0,654.25,58.4355833333333,39.12499999999999
187,2017-11-15,481.17362499999996,0.0,0.0,76.0147906793049,0.0,0.0,460.888916666667,57.5007916666667,39.59000000000001
187,2017-11-16,480.01383333333325,0.0,0.0,75.83156924697208,0.0,0.0,726.097208333333,56.3115,43.6775
187,2017-11-17,484.3437083333334,0.0,0.0,76.51559373354398,0.0,0.0,840.965291666667,57.7141666666667,34.040000000000006
187,2017-11-18,503.25695833333333,0.0,0.0,79.50346893101631,0.0,0.0,744.527791666667,55.8630833333333,42.53
187,2017-11-19,392.6770833333333,0.0,0.0,62.0342943654555,0.0,0.0,791.451416666667,55.5147916666666,37.5875
187,2017-11-20,471.0667083333333,0.0,0.0,74.41812137967351,0.0,0.0,532.34025,57.057125,35.0825
187,2017-11-21,485.1979166666667,0.0,0.0,76.65053975776725,0.0,0.0,662.25,56.395625,46.857499999999995
187,2017-11-22,330.059,0.0,0.0,52.14202211690363,0.0,0.0,432.618083333333,57.4457083333333,34.654999999999994
187,2017-11-23,513.6701666666667,0.0,0.0,81.14852553975777,0.0,0.0,796.513875,57.8720416666667,33.0575
187,2017-11-24,509.0694166666667,0.0,0.0,80.42170879410216,0.0,0.0,798.534708333333,57.212625,44.39000000000001
187,2017-11-25,518.5,0.0,0.0,81.91153238546603,0.0,0.0,839.930583333333,56.397875,48.065
187,2017-11-26,504.64583333333326,0.0,0.0,79.72288046340178,0.0,0.0,836.444416666667,57.3899166666667,36.410000000000004
187,2017-11-27,514.8402916666668,0.0,0.0,81.33337941021591,0.0,0.0,965.902791666667,57.7230416666667,35.525
187,2017-11-28,527.625,0.0,0.0,83.35308056872039,0.0,0.0,880.270833333333,57.8077083333333,47.900000000000006
187,2017-11-29,501.5729166666667,0.0,0.0,79.23742759347024,0.0,0.0,723.284666666667,58.022625,44.330000000000005
187,2017-11-30,517.107625,0.0,0.0,81.69156793048974,0.0,0.0,537.458333333333,57.6905833333333,38.8775
187,2017-12-01,458.1847083333332,0.0,0.0,72.38305028962611,0.0,0.0,373.133363636364,57.9094090909091,40.95499999999999
187,2017-12-02,491.6645833333334,0.0,0.0,77.6721300684571,0.0,0.0,404.939625,57.754,35.720000000000006
187,2017-12-03,476.5159583333334,0.0,0.0,75.2789823591364,0.0,0.0,737.032625,57.6273333333333,39.68
187,2017-12-04,483.54304166666674,0.0,0.0,76.38910610847816,0.0,0.0,693.010416666667,57.761375,41.20250000000001
187,2017-12-05,477.8805416666666,0.0,0.0,75.49455634544496,0.0,0.0,776.748625,56.2271666666667,48.9725
187,2017-12-06,490.5395833333334,0.0,0.0,77.49440494997367,0.0,0.0,821.666625,56.4047916666667,35.172500000000014
187,2017-12-07,482.8020833333334,0.0,0.0,76.27205107951555,0.0,0.0,716.201416666667,56.7494583333333,32.12
187,2017-12-08,461.6215,0.0,0.0,72.92598736176936,0.0,0.0,690.805583333333,56.9630833333333,29.457499999999996
187,2017-12-09,482.4791666666667,0.0,0.0,76.221037388099,0.0,0.0,681.751416666667,56.580125,30.3725
187,2017-12-10,482.8923333333334,0.0,0.0,76.28630858346499,0.0,0.0,761.776375,56.5674166666667,29.24
187,2017-12-11,437.30412499999994,0.0,0.0,69.08437993680884,0.0,0.0,676.329833333333,57.4160833333333,26.22500000000001
187,2017-12-12,472.675,0.0,0.0,74.67219589257505,0.0,0.0,934.379833333333,56.4399166666667,25.550000000000008
187,2017-12-13,465.8667083333334,0.0,0.0,73.59663638757242,0.0,0.0,529.805541666667,56.6239583333333,16.3625
187,2017-12-14,421.19374999999997,0.0,0.0,66.53929699842021,0.0,0.0,730.165291666667,57.1665833333333,16.8425
187,2017-12-15,196.945125,0.0,0.0,31.11297393364929,0.0,0.0,704.531958333333,56.7996666666667,18.852499999999996
187,2017-12-16,431.6666666666667,0.0,0.0,68.19378620326488,0.0,0.0,647.273583333333,56.5947083333333,23.419999999999998
187,2017-12-17,435.77433333333346,0.0,0.0,68.8427066877304,0.0,0.0,784.115958333333,57.925,20.569999999999997
187,2017-12-18,445.29862499999996,0.0,0.0,70.34733412322275,0.0,0.0,485.336125,57.0022083333333,34.97749999999999
187,2017-12-19,433.3944166666667,0.0,0.0,68.46673249078462,0.0,0.0,603.8465,56.1921666666667,43.505
187,2017-12-20,420.89029166666666,0.0,0.0,66.49135729331228,0.0,0.0,731.979166666667,56.8065416666667,33.49999999999999
187,2017-12-21,424.7520833333333,0.0,0.0,67.10143496577146,0.0,0.0,547.433333333333,57.7485,27.46249999999999
187,2017-12-22,428.0222083333333,0.0,0.0,67.61804239073196,0.0,0.0,865.233291666667,57.0407916666667,28.189999999999994
187,2017-12-23,443.1375,0.0,0.0,70.00592417061611,0.0,0.0,874.038875,56.2878333333333,32.042857142857144
187,2017-12-24,450.8742500000001,0.0,0.0,71.22815955766194,0.0,0.0,781.956958333333,57.131875,28.362500000000008
187,2017-12-25,449.665125,0.0,0.0,71.03714454976303,0.0,0.0,911.406916666667,56.1094583333333,25.999999999999996
187,2017-12-26,440.54508333333325,0.0,0.0,69.59637967351236,0.0,0.0,920.513875,57.706625,11.134999999999998
187,2017-12-27,437.21875,0.0,0.0,69.0708925750395,0.0,0.0,962.8625,57.8927083333334,10.040000000000001
187,2017-12-28,440.751375,0.0,0.0,69.6289691943128,0.0,0.0,917.164583333333,58.0687083333333,6.050000000000001
187,2017-12-29,465.55900000000014,0.0,0.0,73.54802527646132,0.0,0.0,908.640958333333,57.1545833333333,10.812500000000002
187,2017-12-30,458.3819166666667,0.0,0.0,72.41420484465509,0.0,0.0,670.16525,56.2465416666667,15.753043478260869
187,2017-12-31,450.97912500000007,0.0,0.0,71.24472748815167,0.0,0.0,974.3125,57.3620416666667,6.267500000000002
187,2018-01-01,468.68399999999997,0.0,0.0,74.04170616113743,0.0,0.0,887.513875,57.3629166666667,7.8252173913043475
187,2018-01-02,480.46037499999994,0.0,0.0,75.9021129541864,0.0,0.0,987.243041666667,57.0562083333333,15.500000000000002
187,2018-01-03,489.15275000000014,0.0,0.0,77.27531595576622,0.0,0.0,897.694458333333,56.8190416666667,16.9175
187,2018-01-04,489.76737499999996,0.0,0.0,77.3724131121643,0.0,0.0,782.75975,56.2584166666667,16.7075
187,2018-01-05,468.128375,0.0,0.0,73.95392969984202,0.0,0.0,754.660416666667,56.756875,3.0649999999999995
187,2018-01-06,482.45962499999996,0.0,0.0,76.21795023696681,0.0,0.0,587.420125,57.9549583333333,2.3450000000000006
187,2018-01-07,483.83329166666675,0.0,0.0,76.43495918904688,0.0,0.0,878.40975,58.1709583333333,10.0925
187,2018-01-08,486.67012500000004,0.0,0.0,76.88311611374408,0.0,0.0,664.188875,56.44575,35.044999999999995
187,2018-01-09,467.16666666666674,0.0,0.0,73.80200105318589,0.0,0.0,954.945125,57.0591666666667,33.10999999999999
187,2018-01-10,468.6909583333333,0.0,0.0,74.04280542390731,0.0,0.0,814.054875,57.483875,35.059999999999995
187,2018-01-11,493.84029166666664,0.0,0.0,78.01584386519221,0.0,0.0,806.95,56.958,52.58000000000001
187,2018-01-12,476.53470833333336,0.0,0.0,75.28194444444445,0.0,0.0,822.104166666667,55.9048333333334,45.98750000000001
187,2018-01-13,477.4964999999999,0.0,0.0,75.43388625592415,0.0,0.0,836.597208333333,57.508625,13.992499999999998
187,2018-01-14,475.95695833333343,0.0,0.0,75.19067272248553,0.0,0.0,722.14375,59.1897916666667,8.1725
187,2018-01-15,462.41658333333334,0.0,0.0,73.05159294365455,0.0,0.0,846.307625,58.4504166666667,12.755
187,2018-01-16,459.3069583333334,0.0,0.0,72.56034096893103,0.0,0.0,991.722916666667,57.5990833333333,24.867499999999993
187,2018-01-17,473.71875000000006,0.0,0.0,74.83708530805688,0.0,0.0,748.589541666667,57.6629166666667,16.475
187,2018-01-18,497.97570833333333,0.0,0.0,78.66914823591364,0.0,0.0,885.982,56.916125,19.677500000000006
187,2018-01-19,484.4062083333333,0.0,0.0,76.5254673512375,0.0,0.0,961.788875,56.5724583333333,31.962500000000006
187,2018-01-20,486.6006666666667,0.0,0.0,76.87214323328068,0.0,0.0,839.40275,56.2825416666667,39.70250000000001
187,2018-01-21,496.94437500000004,0.0,0.0,78.50622037914692,0.0,0.0,783.972958333333,57.2859583333333,36.665
187,2018-01-22,512.611125,0.0,0.0,80.98122037914692,0.0,0.0,801.284041666666,56.93375,39.51499999999999
187,2018-01-23,491.62845833333336,0.0,0.0,77.66642311743023,0.0,0.0,762.292375,55.6525416666667,43.43749999999999
187,2018-01-24,472.40970833333336,0.0,0.0,74.63028567667193,0.0,0.0,860.943041666667,57.204875,22.0025
187,2018-01-25,479.0555,0.0,0.0,75.6801737756714,0.0,0.0,744.070125,58.3180833333333,22.774999999999995
187,2018-01-26,296.376375,0.0,0.0,46.82091232227488,0.0,0.0,988.479875,58.505125,33.755
187,2018-01-27,0.0,0.0,0.0,0.0,0.0,0.0,783.304875,57.3380833333333,46.12250000000001
187,2018-01-28,0.0,0.0,0.0,0.0,0.0,0.0,875.445833333333,57.5734583333333,37.6325
187,2018-01-29,0.0,0.0,0.0,0.0,0.0,0.0,844.934041666667,57.4423333333333,30.072499999999994
187,2018-01-30,0.0,0.0,0.0,0.0,0.0,0.0,821.70275,57.0450416666667,18.987499999999997
187,2018-01-31,163.12358333333336,0.0,0.0,25.769918378093738,0.0,0.0,966.995125,57.0264583333333,20.959999999999997
187,2018-02-01,483.901375,0.0,0.0,76.445714849921,0.0,0.0,933.08125,56.025875,36.665
187,2018-02-02,480.067375,0.0,0.0,75.84002764612954,0.0,0.0,619.966625,57.248125,14.157500000000004
187,2018-02-03,499.47912500000007,0.0,0.0,78.90665481832545,0.0,0.0,837.513166666667,57.55625,21.432500000000005
187,2018-02-04,495.5798333333334,0.0,0.0,78.29065297525014,0.0,0.0,775.768041666667,56.25875,36.214999999999996
187,2018-02-05,473.03470833333336,0.0,0.0,74.72902185360716,0.0,0.0,743.16875,56.7607083333333,18.2975
187,2018-02-06,472.2068750000001,0.0,0.0,74.59824249605057,0.0,0.0,896.736791666667,57.6192083333333,21.08
187,2018-02-07,475.3180833333333,0.0,0.0,75.08974460242231,0.0,0.0,997.743083333333,57.168,22.084999999999997
187,2018-02-08,460.35066666666665,0.0,0.0,72.72522380200105,0.0,0.0,825.75,57.521125,18.867500000000003
187,2018-02-09,469.68675,0.0,0.0,74.20011848341233,0.0,0.0,823.843041666667,57.627,20.4725
187,2018-02-10,457.3187500000001,0.0,0.0,72.24624802527647,0.0,0.0,829.115291666667,56.5747083333333,29.502499999999994
187,2018-02-11,464.6764166666667,0.0,0.0,73.40859662980517,0.0,0.0,665.195125,55.9607916666667,32.4125
187,2018-02-12,454.1041666666667,0.0,0.0,71.7384149552396,0.0,0.0,516.336791666667,57.7620833333333,27.635000000000005
187,2018-02-13,469.748625,0.0,0.0,74.20989336492892,0.0,0.0,442.197208333333,58.7628333333333,23.584999999999994
187,2018-02-14,474.6179999999999,0.0,0.0,74.97914691943126,0.0,0.0,687.027791666667,56.7591666666667,37.58749999999999
187,2018-02-15,470.02012499999995,0.0,0.0,74.25278436018957,0.0,0.0,801.326416666667,55.51325,46.669999999999995
187,2018-02-16,494.07075000000003,0.0,0.0,78.05225118483412,0.0,0.0,749.365958333333,55.8772916666667,35.120000000000005
187,2018-02-17,539.7847916666666,0.0,0.0,85.27405871511321,0.0,0.0,866.550708333334,57.6154166666667,26.682499999999994
187,2018-02-18,504.34233333333333,0.0,0.0,79.67493417588204,0.0,0.0,764.680541666667,58.2459583333333,31.617499999999996
187,2018-02-19,486.006875,0.0,0.0,76.77833728278041,0.0,0.0,685.525708333333,58.04625,44.232499999999995
187,2018-02-20,486.010375,0.0,0.0,76.77889020537124,0.0,0.0,916.570166666667,57.1421666666667,61.8725
187,2018-02-21,479.4444166666667,0.0,0.0,75.7416140073723,0.0,0.0,878.043083333333,57.2558333333333,49.257500000000014
187,2018-02-22,486.010375,0.0,0.0,76.77889020537124,0.0,0.0,909.854166666667,58.5145416666667,33.08750000000001
187,2018-02-23,486.0069166666667,0.0,0.0,76.77834386519221,0.0,0.0,948.43125,57.4835,41.464999999999996
187,2018-02-24,486.0172916666666,0.0,0.0,76.77998288572932,0.0,0.0,909.141666666667,57.1489166666667,40.3175
187,2018-02-25,481.8819166666667,0.0,0.0,76.1266850974197,0.0,0.0,769.59375,56.183625,43.835
187,2018-02-26,365.41108333333335,0.0,0.0,57.72686940494998,0.0,0.0,945.683333333333,57.0138333333333,39.8225
187,2018-02-27,0.0,0.0,0.0,0.0,0.0,0.0,834.025,57.4247916666667,43.0025
187,2018-02-28,0.0,0.0,0.0,0.0,0.0,0.0,962.27225,56.6129166666667,49.4075
187,2018-03-01,102.43958333333335,0.0,0.0,16.18318852027383,0.0,0.0,987.7,56.6018333333333,37.07
187,2018-03-02,474.37491666666665,0.0,0.0,74.94074512901527,0.0,0.0,975.263875,57.3739583333333,31.66250000000001
187,2018-03-03,473.618,0.0,0.0,74.82116903633491,0.0,0.0,998.875,57.6562083333333,33.5
187,2018-03-04,472.0520833333333,0.0,0.0,74.5737888362296,0.0,0.0,980.825708333333,57.3149166666667,30.372500000000006
187,2018-03-05,471.0172916666667,0.0,0.0,74.41031463928384,0.0,0.0,980.495833333333,57.3189583333333,27.972500000000014
187,2018-03-06,483.2047916666668,0.0,0.0,76.33567008952082,0.0,0.0,983.657625,56.5375416666666,32.9375
187,2018-03-07,486.02429166666667,0.0,0.0,76.78108873091101,0.0,0.0,993.336791666667,56.0890416666667,34.625000000000014
187,2018-03-08,481.34712499999995,0.0,0.0,76.0421998420221,0.0,0.0,663.1465,56.1539166666667,30.320000000000004
187,2018-03-09,484.72908333333334,0.0,0.0,76.57647446024222,0.0,0.0,807.852166666667,56.0307083333333,30.867499999999996
187,2018-03-10,486.01383333333325,0.0,0.0,76.77943654555028,0.0,0.0,956.002083333333,56.7250416666667,30.334999999999994
187,2018-03-11,465.07283333333334,0.0,0.0,73.47122169562927,0.0,0.0,891.362304347826,56.9350434782609,29.1725
187,2018-03-12,479.3749583333333,0.0,0.0,75.73064112690889,0.0,0.0,937.744458333333,56.3815416666667,27.44
187,2018-03-13,483.95824999999996,0.0,0.0,76.45469984202211,0.0,0.0,984.82225,55.8999166666667,29.547499999999996
187,2018-03-14,486.0485833333334,0.0,0.0,76.7849262769879,0.0,0.0,983.470833333333,55.1538333333333,30.319999999999997
187,2018-03-15,475.90270833333324,0.0,0.0,75.18210242232752,0.0,0.0,867.057,55.101375,31.21249999999999
187,2018-03-16,479.8089583333333,0.0,0.0,75.79920352817273,0.0,0.0,331.711125,55.8705833333333,26.194999999999997
187,2018-03-17,475.7221666666666,0.0,0.0,75.15358083201684,0.0,0.0,630.747208333333,56.1551666666667,29.585000000000004
187,2018-03-18,473.5902916666666,0.0,0.0,74.81679173249077,0.0,0.0,507.524958333333,56.4029166666667,29.120000000000008
187,2018-03-19,466.2499583333333,0.0,0.0,73.6571814112691,0.0,0.0,305.25275,56.4704166666667,26.0825
187,2018-03-20,479.8471666666667,0.0,0.0,75.80523959978936,0.0,0.0,269.497208333333,56.399125,26.487499999999997
187,2018-03-21,483.02079166666664,0.0,0.0,76.30660215903107,0.0,0.0,759.259708333333,55.8979583333333,30.424999999999997
187,2018-03-22,484.1422916666666,0.0,0.0,76.48377435492364,0.0,0.0,413.777791666667,56.4174583333333,33.36499999999999
187,2018-03-23,484.322875,0.0,0.0,76.51230252764613,0.0,0.0,461.423625,56.9840416666667,32.915
187,2018-03-24,480.57633333333337,0.0,0.0,75.9204318062138,0.0,0.0,623.833333333333,57.4614583333333,29.2025
187,2018-03-25,479.07633333333337,0.0,0.0,75.68346498156924,0.0,0.0,653.954208333333,57.987125,30.650000000000006
187,2018-03-26,486.00345833333336,0.0,0.0,76.77779752501317,0.0,0.0,494.45975,58.3803333333333,37.5875
187,2018-03-27,451.8888333333334,0.0,0.0,71.3884412848868,0.0,0.0,585.169416666667,57.3690833333333,40.512499999999996
187,2018-03-28,486.0242083333333,0.0,0.0,76.78107556608742,0.0,0.0,365.919375,56.53325,42.7475
187,2018-03-29,486.0173333333333,0.0,0.0,76.77998946814112,0.0,0.0,333.886125,56.0800416666667,44.794999999999995
187,2018-03-30,486.00345833333336,0.0,0.0,76.77779752501317,0.0,0.0,475.683291666667,56.1156666666667,39.37250000000001
187,2018-03-31,486.0069166666667,0.0,0.0,76.77834386519221,0.0,0.0,746.259708333333,57.1552916666666,41.71999999999999
187,2018-04-01,486.02425,0.0,0.0,76.78108214849921,0.0,0.0,410.348583333333,57.0439583333333,35.37500000000001
187,2018-04-02,486.010375,0.0,0.0,76.77889020537124,0.0,0.0,856.319458333333,57.1670833333333,35.85500000000001
187,2018-04-03,486.0069166666667,0.0,0.0,76.77834386519221,0.0,0.0,480.579166666667,56.3647083333333,40.17500000000001
187,2018-04-04,486.04299999999995,0.0,0.0,76.78404423380726,0.0,0.0,225.35275,54.75675,41.555
187,2018-04-05,485.46033333333344,0.0,0.0,76.69199578725646,0.0,0.0,693.119458333333,56.6383333333333,28.632500000000004
187,2018-04-06,486.0172916666666,0.0,0.0,76.77998288572932,0.0,0.0,738.852833333333,55.6412083333333,32.78000000000001
187,2018-04-07,486.03125,0.0,0.0,76.78218799368088,0.0,0.0,608.443083333333,56.04375,29.629999999999985
187,2018-04-08,485.45824999999996,0.0,0.0,76.69166666666666,0.0,0.0,648.94725,56.4531666666667,29.3075
187,2018-04-09,486.0172916666667,0.0,0.0,76.77998288572934,0.0,0.0,673.755541666667,56.9182916666667,31.279999999999998
187,2018-04-10,149.84583333333333,0.0,0.0,23.67232754081095,0.0,0.0,646.768083333333,56.8772916666667,35.12
187,2018-04-11,0.0,0.0,0.0,0.0,0.0,0.0,643.773583333333,56.5222916666667,37.445
187,2018-04-12,0.0,0.0,0.0,0.0,0.0,0.0,618.326375,55.7772083333333,45.4625
187,2018-04-13,0.0,0.0,0.0,0.0,0.0,0.0,678.054208333333,55.8956666666666,42.50000000000001
187,2018-04-14,0.0,0.0,0.0,0.0,0.0,0.0,616.301416666667,56.64725,34.53499999999999
187,2018-04-15,0.0,0.0,0.0,0.0,0.0,0.0,611.375,56.7604583333333,33.964999999999996
187,2018-04-16,0.0,0.0,0.0,0.0,0.0,0.0,676.5,55.147375,39.25249999999999
187,2018-04-17,0.0,0.0,0.0,0.0,0.0,0.0,611.188916666667,49.9314583333333,33.86000000000001
187,2018-04-18,0.0,0.0,0.0,0.0,0.0,0.0,666.727791666667,55.8157083333333,36.79999999999999
187,2018-04-19,0.0,0.0,0.0,0.0,0.0,0.0,686.765291666667,55.9014166666667,34.8425
187,2018-04-20,0.0,0.0,0.0,0.0,0.0,0.0,673.431916666667,57.2309166666667,37.5425
187,2018-04-21,0.0,0.0,0.0,0.0,0.0,0.0,665.687458333333,57.8052083333333,44.29250000000001
187,2018-04-22,0.0,0.0,0.0,0.0,0.0,0.0,652.340291666667,57.754125,48.005
187,2018-04-23,0.0,0.0,0.0,0.0,0.0,0.0,634.206916666667,57.5044583333333,53.29999999999999
187,2018-04-24,0.0,0.0,0.0,0.0,0.0,0.0,647.32225,56.4643333333333,59.77250000000001
187,2018-04-25,0.0,0.0,0.0,0.0,0.0,0.0,621.127791666667,55.808875,52.505
187,2018-04-26,0.0,0.0,0.0,0.0,0.0,0.0,620.476375,55.6447083333333,46.962500000000006
187,2018-04-27,0.0,0.0,0.0,0.0,0.0,0.0,633.926375,55.7877916666667,50.375
187,2018-04-28,0.0,0.0,0.0,0.0,0.0,0.0,643.390291666667,55.870375,45.48500000000001
187,2018-04-29,0.0,0.0,0.0,0.0,0.0,0.0,651.191625,56.756,41.165
187,2018-04-30,2.5,0.0,0.0,0.3949447077409162,0.0,0.0,667.008333333333,56.62675,51.35750000000001
187,2018-05-01,0.5520833333333334,0.0,0.0,0.08721695629278568,0.0,0.0,633.744416666667,56.349125,62.390000000000015
187,2018-05-02,241.9465416666667,0.0,0.0,38.22220247498684,0.0,0.0,659.89025,56.1774583333333,72.125
187,2018-05-03,384.74299999999994,0.0,0.0,60.780884676145334,0.0,0.0,646.8625,55.7262916666667,69.12499999999999
187,2018-05-04,339.67566666666664,0.0,0.0,53.66124275934702,0.0,0.0,654.506958333333,55.397625,64.4675
187,2018-05-05,493.1242499999999,0.0,0.0,77.9027251184834,0.0,0.0,630.104208333333,56.320375,62.47250000000002
187,2018-05-06,492.3757500000001,0.0,0.0,77.78447867298578,0.0,0.0,627.07225,56.3099583333333,60.949999999999996
187,2018-05-07,418.42495833333334,0.0,0.0,66.10188915218536,0.0,0.0,623.840291666667,56.8485,54.8075
187,2018-05-08,180.4840416666667,0.0,0.0,28.512486835176414,0.0,0.0,621.098625,57.0726666666667,59.375
187,2018-05-09,181.74508333333333,0.0,0.0,28.711703528172723,0.0,0.0,606.933291666667,56.508375,68.63000000000001
187,2018-05-10,352.20279166666666,0.0,0.0,55.6402514481306,0.0,0.0,586.375,55.7119583333333,67.06249999999999
187,2018-05-11,25.963875,0.0,0.0,4.101718009478674,0.0,0.0,576.663875,57.0140416666667,48.63500000000001
187,2018-05-12,498.00341666666674,0.0,0.0,78.67352553975778,0.0,0.0,593.216666666667,57.003625,51.5675
187,2018-05-13,500.05204166666675,0.0,0.0,78.99716298051607,0.0,0.0,611.463916666667,56.5192916666667,58.04750000000001
187,2018-05-14,499.6840833333334,0.0,0.0,78.9390337019484,0.0,0.0,624.576375,55.925375,66.56
187,2018-05-15,414.2722083333333,0.0,0.0,65.44584649815693,0.0,0.0,600.56525,55.6351666666667,63.245000000000005
187,2018-05-16,474.3076249999999,0.0,0.0,74.93011453396522,0.0,0.0,607.462541666667,56.2395833333333,62.967499999999994
187,2018-05-17,341.0764166666667,0.0,0.0,53.88253027909427,0.0,0.0,600.111083333333,56.154375,65.54
187,2018-05-18,482.1597916666667,0.0,0.0,76.1705832016851,0.0,0.0,582.976375,57.039875,56.45000000000001
187,2018-05-19,499.30558333333335,0.0,0.0,78.87923907319643,0.0,0.0,578.325041666667,56.4247916666667,63.29000000000001
187,2018-05-20,503.87358333333333,0.0,0.0,79.60088204318062,0.0,0.0,608.901416666667,56.0480416666667,63.38
187,2018-05-21,492.94241666666653,0.0,0.0,77.87399947340703,0.0,0.0,613.579125,57.0483333333333,61.0625
187,2018-05-22,500.70900000000006,0.0,0.0,79.10094786729859,0.0,0.0,591.991666666667,56.494625,62.3075
187,2018-05-23,489.859,0.0,0.0,77.38688783570299,0.0,0.0,604.616666666667,56.37425,65.5325
187,2018-05-24,467.26387500000004,4219.6123333333335,571.5381666666666,73.81735781990521,62.990447123025604,0.0,586.368041666667,56.794,67.39999999999999
187,2018-05-25,493.14729166666666,9694.844375,1477.0358333333331,77.90636519220642,28.93482421094104,0.0,587.319458333333,55.9375,70.745
187,2018-05-26,499.30558333333346,9764.092916666666,1475.881416666667,78.87923907319644,29.08838145473177,0.0,574.851416666667,55.9669166666667,72.6275
187,2018-05-27,514.1236250000001,10094.949583333335,1244.5600833333333,81.22016192733018,28.96999662454976,0.0,555.145833333333,56.3062916666667,73.1375
187,2018-05-28,496.63124999999997,9473.398291666665,1525.1139166666665,78.45675355450237,29.820387645213152,0.0,559.123625,56.3815833333333,76.81249999999999
187,2018-05-29,185.67704166666667,2392.2684166666663,710.6364583333334,29.33286598209584,44.15026750296264,0.0,541.4125,56.71375,72.55999999999999
187,2018-05-30,0.0,0.0,0.0,0.0,0.0,0.0,542.430541666667,56.5643333333333,78.67999999999999
187,2018-05-31,145.59233333333336,2804.5747499999998,758.5894166666667,23.00036861506056,29.52952930841932,0.0,509.40275,56.2246666666667,78.84500000000001
187,2018-06-01,290.1784583333333,5282.830041666667,820.6395833333331,45.84177856766719,31.24521864481607,0.0,505.065291666667,55.8810833333333,77.9525
187,2018-06-02,26.864583333333332,129.47641666666667,360.251875,4.244010005265929,118.02512673371879,0.0,481.852791666667,56.5024583333333,63.004999999999995
187,2018-06-03,0.0,0.0,0.0,0.0,0.0,0.0,492.123625,56.59375,64.3625
187,2018-06-04,0.0,0.0,0.0,0.0,0.0,0.0,480.566666666667,56.08525,63.245000000000005
