ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
187,2018-06-05,135.2770833333333,3117.0045416666667,867.1386666666667,21.37078725645076,24.687199908591015,0.0,457.716695652174,55.9859130434783,57.54500000000001
187,2018-06-06,480.6187500000001,9307.562375000001,1299.8274999999996,75.92713270142181,29.373100561681696,0.0,467.300041666667,56.60675,56.54749999999999
187,2018-06-07,491.99999999999994,9736.469041666665,1201.9056666666665,77.72511848341232,28.744095914271313,0.0,453.786083333333,56.9722916666667,63.75500000000002
187,2018-06-08,492.89225000000005,9691.25704166667,1309.222125,77.86607424960505,28.930564975856736,0.0,445.266666666667,57.1490833333333,66.14
187,2018-06-09,504.0131666666668,9988.416958333333,1069.1794583333333,79.62293312269617,28.70319599540702,0.0,519.442375,57.1514166666667,64.99249999999999
187,2018-06-10,495.44445833333333,9853.941708333334,1149.9765,78.26926671932596,28.600262824463655,0.0,506.040958333333,56.7747916666667,67.0475
187,2018-06-11,497.6839583333333,9912.01858333333,1156.6150833333334,78.62305818852026,28.56120805113279,0.0,499.465958333333,56.7683333333333,64.97
187,2018-06-12,505.3576249999999,9995.989666666666,1216.9863750000002,79.83532780410741,28.757959135628685,0.0,518.259708333333,56.78275,69.61250000000001
187,2018-06-13,506.7917083333332,10085.56625,1280.160791666667,80.06188125329118,28.583424035010864,0.0,489.979875,55.919625,72.87500000000001
187,2018-06-14,505.90691666666675,10097.594208333332,1125.4079166666668,79.92210373880991,28.49953284183205,0.0,479.888875,56.1035,68.74999999999999
187,2018-06-15,494.363875,9949.429875,1028.4427916666666,78.09855845181674,28.26399647304749,0.0,473.738916666667,56.62875,66.05749999999999
187,2018-06-16,493.50350000000003,10073.530083333333,1021.2845416666668,77.96263823064771,27.867216218584616,0.0,514.293041666667,56.6166666666667,70.31
187,2018-06-17,494.57637500000004,10133.594291666666,1091.802125,78.13212875197473,27.762264787975464,0.0,494.5535,56.4083333333333,77.01499999999999
187,2018-06-18,487.3305,10043.606875000001,1154.1748333333335,76.98744075829383,27.60062557207566,0.0,506.338875,55.6034166666667,79.67
187,2018-06-19,483.5097916666667,9884.704166666666,1060.9929166666668,76.3838533438652,27.824452998860334,0.0,499.944416666667,55.9352083333333,68.2475
187,2018-06-20,458.16670833333336,9115.268875,962.6610416666666,72.3802066877304,28.59164106923956,0.0,524.122208333333,56.0834583333333,66.095
187,2018-06-21,470.4062083333334,9659.710000000001,1058.9557083333334,74.31377698788837,27.700907326094104,0.0,487.170833333333,56.1029166666667,63.005
187,2018-06-22,460.06316666666663,9028.225041666665,1129.56025,72.67980516061084,28.986790142149317,0.0,505.304166666667,56.3027916666667,64.8725
187,2018-06-23,502.62083333333334,10179.652874999998,986.2275833333334,79.40297525013165,28.08617224364615,0.0,475.669458333333,55.60175,68.2775
187,2018-06-24,492.51737499999996,10024.792416666667,924.1307916666666,77.8068522906793,27.946743284185544,0.0,476.454166666667,55.71725,64.13750000000002
187,2018-06-25,495.15616666666665,9952.2535,898.5556666666666,78.22372301211163,28.301261900689685,0.0,450.74025,56.8115,64.5425
187,2018-06-26,517.3430833333333,10471.736458333335,923.76075,81.72876513954714,28.102501599460794,0.0,461.783375,57.2835416666667,65.96749999999999
187,2018-06-27,527.3159583333335,10761.847375,696.5710416666666,83.30425882043183,27.87206358226309,0.0,474.430541666667,56.532,69.335
187,2018-06-28,520.4416666666667,10608.619916666668,1080.444875,82.21827277514481,27.906039652759628,0.0,488.9625,56.2277083333333,72.80749999999999
187,2018-06-29,348.77712500000007,7133.891,961.7694166666669,55.09907187993682,27.81035687315193,0.0,407.382625,51.1051666666667,77.50086956521739
187,2018-06-30,317.464625,9842.698416666666,1009.8583750000001,50.152389415481835,18.347048056291406,0.0,460.295083333333,56.7714166666667,78.272
187,2018-07-01,449.9826249999999,9626.576125,962.0270833333335,71.08730252764613,26.58942423527901,0.0,502.40075,56.589125,83.57000000000001
187,2018-07-02,444.8541666666667,9025.436291666667,1101.9573333333333,70.2771195365982,28.037190701336556,0.0,557.876375,56.279125,82.7075
187,2018-07-03,441.952,9135.522875,834.9315833333335,69.81864139020537,27.518625126679826,0.0,503.544458333333,57.0364166666667,79.49749999999999
187,2018-07-04,435.1076250000001,9133.701124999998,761.486125,68.73738151658769,27.097856312601877,0.0,530.049291666667,57.1622083333333,79.625
187,2018-07-05,432.94445833333333,9058.281416666663,816.0873333333334,68.39564902580305,27.18763395105139,0.0,474.07575,56.8614166666667,81.8825
187,2018-07-06,427.10075,8879.119333333334,766.2462083333336,67.47247235387046,27.36185134708179,0.0,381.924291666667,56.814,72.32000000000002
187,2018-07-07,450.18741666666665,9296.893583333334,590.2866666666665,71.1196550816219,27.544857489420245,0.0,380.125,57.8439166666667,67.76
187,2018-07-08,447.98195833333335,9292.730583333332,623.2751666666667,70.77124144286468,27.422195053086014,0.0,371.858375,57.7905833333333,71.2025
187,2018-07-09,405.4555,8154.167583333333,1107.5243749999997,64.05300157977882,28.284506202048355,0.0,346.630583333333,57.2425833333333,75.40250000000002
187,2018-07-10,456.6451666666667,9402.029916666665,872.6945416666666,72.13983675618746,27.627543690867924,0.0,374.064625,56.3335416666667,76.37750000000001
187,2018-07-11,468.3854166666667,9618.771625,756.8423333333332,73.99453659820958,27.699299685496193,0.0,382.161083333333,56.7552916666667,73.39999999999999
187,2018-07-12,466.0763333333334,9381.666666666666,913.6454166666666,73.62975250131649,28.259344922129458,0.0,387.561083333333,57.02525,72.4175
187,2018-07-13,489.1006250000001,9969.477666666666,837.4880833333333,77.26708135860981,27.906852109654164,0.0,403.788833333333,56.9369166666667,77.795
187,2018-07-14,479.8958333333333,9886.148958333331,888.2192083333333,75.81292785676672,27.61244521787972,0.0,380.291708333333,56.509375,78.92
187,2018-07-15,476.5452083333333,9933.940125000001,842.8902499999999,75.28360321221696,27.28774241935324,0.0,371.963208333333,56.0337916666667,79.02499999999999
187,2018-07-16,479.34312500000004,10133.924291666666,930.5198333333332,75.725612164297,26.906294122246976,0.0,413.279875,55.6657083333333,79.50500000000001
187,2018-07-17,483.1430416666667,10078.853125,924.2955833333334,76.32591495523961,27.267771785101353,0.0,395.502791666667,55.39825,76.7975
187,2018-07-18,485.0028333333333,10099.504958333333,779.6933333333332,76.61972090573987,27.316762504628645,0.0,369.591666666667,56.2339583333333,69.3725
187,2018-07-19,477.6735833333333,9623.999166666665,1017.2990833333333,75.46186150605581,28.233237757738568,0.0,390.723625,56.7545416666667,69.50750000000001
187,2018-07-20,508.3465416666666,10451.000999999998,914.162875,80.30751053185887,27.668589619761995,0.0,354.031916666667,56.5720416666667,76.56499999999998
187,2018-07-21,510.5798333333333,10608.400833333335,749.8810416666666,80.66032122169563,27.37781434645492,0.0,349.7785,56.365375,73.7675
187,2018-07-22,515.0409583333332,10719.242999999999,791.4059166666667,81.36508030542389,27.33145102988564,0.0,367.204166666667,55.72025,72.8225
187,2018-07-23,497.7513333333333,10320.836249999998,820.4882499999999,78.63370194839389,27.4335861215811,0.0,316.052125,56.239375,75.9275
187,2018-07-24,498.04787500000003,10194.515333333335,874.5145416666668,78.68054897314377,27.790063934623532,0.0,289.656958333333,56.0773333333333,76.71499999999999
187,2018-07-25,487.02158333333335,10020.318208333334,868.3938333333334,76.93863875724065,27.647236833495377,0.0,273.610416666667,55.7442916666667,75.83749999999999
187,2018-07-26,474.53191666666663,9877.570291666665,911.1077083333336,74.9655476566614,27.327527312894446,0.0,232.672916666667,55.6984583333333,76.1675
187,2018-07-27,463.0576249999999,8877.146333333336,836.99175,73.15286334913111,29.67199170358386,0.0,214.357625,56.2745,73.715
187,2018-07-28,486.1666249999999,10177.531874999999,808.8414583333333,76.80357424960505,27.172381796560735,0.0,230.079875,56.5517083333333,68.9825
187,2018-07-29,500.67779166666674,10271.153791666668,770.1621666666668,79.09601764086362,27.72835680746908,0.0,296.102083333333,57.5124166666667,69.65750000000001
187,2018-07-30,498.33958333333334,10179.229833333335,670.7313333333333,78.72663243812532,27.84809567725591,0.0,298.727083333333,57.4389166666667,69.44
187,2018-07-31,514.0416666666666,10618.710916666669,642.3547916666665,81.20721432332806,27.536679076862097,0.0,291.491,57.0949166666667,74.3375
187,2018-08-01,422.7257083333334,8393.776083333332,845.9003333333332,66.78131253291207,28.647473004956893,0.0,284.33125,56.6890833333333,77.51750000000001
187,2018-08-02,497.713875,10328.865875000003,838.7600416666668,78.62778436018957,27.410196432868283,0.0,298.686791666667,56.9803333333333,75.83000000000001
187,2018-08-03,505.0242916666668,10420.691416666667,780.0154583333334,79.78266850974198,27.567715015876367,0.0,272.513166666667,57.0737916666667,75.1475
187,2018-08-04,479.3645416666666,9941.424458333335,926.4487083333333,75.72899552395997,27.428517036055577,0.0,276.210416666667,56.8964166666667,75.88249999999998
187,2018-08-05,493.4374583333334,10213.473750000003,1051.8687500000003,77.95220510795157,27.481705155924814,0.0,304.754166666667,56.971125,78.4025
187,2018-08-06,493.39237499999996,10327.315333333334,1003.3075833333331,77.94508293838862,27.176281565318718,0.0,352.049291666667,56.6152916666667,80.45
187,2018-08-07,490.4132500000001,10352.100541666667,846.7602083333335,77.47444707740918,26.947516843129588,0.0,280.29375,56.2041666666667,75.79249999999999
187,2018-08-08,481.2708333333333,9919.809833333331,876.1300833333333,76.03014744602422,27.59759480884314,0.0,265.425708333333,56.0097083333333,74.19500000000001
187,2018-08-09,488.72779166666675,10355.65675,844.7842916666667,77.20818193786205,26.845681113019605,0.0,270.895833333333,55.9457916666667,75.215
187,2018-08-10,474.55904166666664,10081.624375,766.4206666666665,74.96983280674038,26.775943190674788,0.0,217.41875,56.2199583333333,72.03500000000001
187,2018-08-11,476.29029166666675,10142.499666666665,614.0541666666664,75.243332016851,26.71232961766483,0.0,225.142375,56.665125,68.675
187,2018-08-12,472.501375,9890.100916666664,743.5555416666666,74.64476698262243,27.17611624092714,0.0,234.051375,57.024375,70.82000000000001
187,2018-08-13,481.70824999999996,10128.775875000001,703.2434999999999,76.09924960505529,27.052796203930868,0.0,209.92425,56.573625,71.285
187,2018-08-14,458.48612500000013,9672.207166666665,801.6279583333335,72.4306674565561,26.964082373011628,0.0,203.838875,55.7504166666667,71.40500000000002
187,2018-08-15,452.33329166666664,9739.818208333336,675.8313333333334,71.45865587151133,26.417562276084627,0.0,215.592333333333,55.9185,75.99499999999999
187,2018-08-16,400.64587499999993,8235.633291666667,924.5013333333335,63.293187203791454,27.67252019260064,0.0,197.379875,56.3126666666667,75.7475
187,2018-08-17,154.38120833333332,2896.8127916666667,285.2129166666667,24.388816482359136,30.315102720101084,0.0,176.86875,56.0581666666667,75.34250000000002
187,2018-08-18,441.42429166666665,9427.314624999999,881.0396666666662,69.73527514481306,26.635034602237596,0.0,194.702083333333,55.2085833333333,69.14
187,2018-08-19,465.00141666666667,9916.33725,643.1673333333334,73.45993944181147,26.673992541673808,0.0,289.434041666667,56.4222083333333,68.615
187,2018-08-20,493.9839999999999,10441.552583333334,667.3369999999999,78.0385466034755,26.911186156535095,0.0,527.810416666667,56.7259583333333,70.62500000000001
187,2018-08-21,525.9305833333334,11162.90775,552.2913333333335,83.08540021063719,26.800082336920184,0.0,735.969458333333,56.2055416666667,72.18500000000002
187,2018-08-22,493.9916666666666,10476.056458333334,672.2137916666667,78.03975776724592,26.822967927531938,0.0,798.065958333333,55.847625,69.2675
187,2018-08-23,487.2465,10282.242666666667,629.9934583333333,76.97417061611375,26.95540843910576,0.0,729.320166666667,56.6423333333333,66.21499999999999
187,2018-08-24,486.8298333333334,10162.700875,691.1399583333335,76.90834649815693,27.24915750913619,0.0,690.157625,57.375375,69.92000000000002
187,2018-08-25,487.4514166666667,10270.375708333333,656.2270416666667,77.00654291732492,26.997903684825573,0.0,598.452791666667,57.206625,72.84499999999998
187,2018-08-26,488.3667083333333,10294.031708333334,677.1700833333334,77.15113875724064,26.986439371989768,0.0,571.227083333333,56.8710833333333,75.7025
187,2018-08-27,469.3867916666668,9980.392625,694.4882916666669,74.15273170089523,26.752740434035676,0.0,502.598625,56.66475,76.72999999999999
187,2018-08-28,462.6458333333334,9774.808125000001,1029.5824999999998,73.0878093733544,26.92312403091573,0.0,462.595833333333,56.271,82.28
187,2018-08-29,462.15625,9783.773374999999,1083.7383750000001,73.01046603475514,26.869988718267233,0.0,412.03125,56.060375,80.37500000000001
187,2018-08-30,462.31804166666666,9714.150666666666,873.3670416666665,73.03602553975776,27.0720438384583,0.0,381.745125,57.038,66.875
187,2018-08-31,473.88883333333325,9839.153916666668,1072.1844583333334,74.86395471300683,27.397047243851624,0.0,392.465958333333,57.3702916666667,67.61749999999999
187,2018-09-01,450.2395000000001,9521.93829166667,835.1282500000001,71.12788309636652,26.89696443501158,0.0,313.052791666667,57.1053333333333,76.28000000000002
187,2018-09-02,451.1354166666666,9548.157125,854.0477500000001,71.26941811479725,26.876480925864755,0.0,256.670125,56.9375,79.07000000000001
187,2018-09-03,470.66462500000006,9934.898916666667,737.9190416666669,74.35460110584519,26.948409819418817,0.0,251.0625,57.1327083333333,79.69250000000001
187,2018-09-04,363.49304166666667,6958.599541666666,658.668,57.42386124275936,29.71387522685336,0.0,300.182625,57.3925,76.96999999999998
187,2018-09-05,476.81254166666673,10167.367708333331,721.014,75.32583596629806,26.67621308011583,0.0,295.561791666667,56.86825,82.00250000000001
187,2018-09-06,450.66533333333336,9646.580958333334,652.164625,71.19515534491838,26.574541268564506,0.0,242.030583333333,56.580875,74.45
187,2018-09-07,435.7881666666667,9463.409708333333,455.1996666666665,68.84489204844655,26.194663774721004,0.0,195.3215,56.9008333333333,69.37249999999999
187,2018-09-08,449.6367916666666,9489.38083333333,479.4720416666666,71.03266850974197,26.95311733033396,0.0,184.726375,57.26575,61.504999999999995
187,2018-09-09,499.3610833333334,10239.776958333336,478.5414166666667,78.88800684570828,27.74017742039549,0.0,241.34375,57.8526666666667,56.112500000000004
187,2018-09-10,472.3749583333333,9240.342375,750.1612083333333,74.62479594523434,29.079292868944634,0.0,242.776416666667,57.7475833333333,56.2925
187,2018-09-11,493.2937916666667,10201.646750000002,644.1720416666667,77.92950895208006,27.505554613169576,0.0,186.636791666667,57.3550416666667,66.29750000000001
187,2018-09-12,494.2548333333334,10328.026875000001,669.3394166666666,78.08133228014745,27.22191060924317,0.0,135.978458333333,57.3175,67.8875
187,2018-09-13,487.51387499999987,10251.529875,671.3863333333333,77.01640995260661,27.051000771970134,0.0,133.959708333333,57.2841666666667,71.4575
187,2018-09-14,491.8264166666666,10352.075583333333,720.8697916666666,77.69769615587151,27.025233515905683,0.0,149.827791666667,56.9512083333333,74.1125
187,2018-09-15,493.4201666666667,10460.854875,754.7612083333335,77.94947340705635,26.830870085929654,0.0,170.370833333333,56.9495833333333,75.6725
187,2018-09-16,497.1444583333334,10495.818958333333,725.2932083333332,78.53782912058979,26.943332435952193,0.0,175.652083333333,57.0737916666667,75.83749999999998
187,2018-09-17,507.81387500000005,10737.217958333335,660.9623333333333,80.22336097946288,26.902821601472333,0.0,177.008333333333,56.55675,71.74249999999999
187,2018-09-18,489.6249583333334,10065.825833333334,810.6167500000003,77.34991442864667,27.669363820068522,0.0,162.117333333333,55.9903333333333,72.45500000000001
187,2018-09-19,510.61662500000006,10728.0325,504.9281249999999,80.66613349131121,27.07446653001533,0.0,167.371541666667,56.9798333333333,64.67
187,2018-09-20,491.26525,10341.573041666665,583.7135,77.60904423380727,27.021812695459822,0.0,180.789583333333,57.4182916666666,62.877500000000005
187,2018-09-21,496.88545833333336,10484.144374999998,731.6099583333333,78.49691284886782,26.959282649959803,0.0,136.859,56.3414166666667,77.86999999999999
187,2018-09-22,499.122875,10556.566500000003,436.89125000000007,78.85037519747236,26.894893214490395,0.0,137.94725,57.03225,57.45499999999999
187,2018-09-23,511.630625,10688.497875000001,538.1615,80.82632306477093,27.228573861148536,0.0,243.439583333333,57.5923333333333,55.1225
187,2018-09-24,505.3819583333334,10431.861416666667,525.3397499999999,79.83917193259612,27.557699674382448,0.0,213.345833333333,57.8874583333333,61.13750000000001
187,2018-09-25,491.9895833333333,10357.757,580.5024583333334,77.7234728804634,27.01937056959125,0.0,167.359041666667,56.8253333333333,65.74999999999999
187,2018-09-26,511.54370833333337,10681.376666666663,637.1927083333331,80.81259215376515,27.242098264825216,0.0,129.354166666667,56.1554583333333,67.34
187,2018-09-27,490.9875000000001,10259.090125,551.3795416666668,77.56516587677726,27.22366728891565,0.0,168.804833333333,56.9379166666667,56.69000000000002
187,2018-09-28,492.1180416666668,10297.061875000001,634.197,77.7437664560295,27.185730204687374,0.0,154.9535,56.517375,61.5725
187,2018-09-29,477.53470833333336,9996.974833333332,529.7488333333333,75.43992232754081,27.17198597098377,0.0,133.271541666667,57.0194166666667,55.6625
187,2018-09-30,505.67362499999996,10508.895583333331,422.4120000000001,79.88524881516588,27.371478896763556,0.0,171.632625,57.202375,53.3975
187,2018-10-01,506.2569166666667,10518.154375,422.7617916666666,79.97739599789362,27.37892972126639,0.0,182.07225,57.0722083333333,53.734999999999985
187,2018-10-02,502.4826666666668,10509.625958333332,549.1889583333333,79.38114797261719,27.196866125914,0.0,206.431958333333,56.3521666666667,59.10500000000001
187,2018-10-03,472.2326250000001,9961.70625,615.6869583333333,74.6023104265403,26.965426549041243,0.0,152.713208333333,56.0488333333333,57.755
187,2018-10-04,478.4860833333333,10021.049833333336,756.5210833333332,75.5902185360716,27.16071053062265,0.0,168.95275,55.47475,64.49749999999999
187,2018-10-05,491.79508333333337,10276.213583333332,557.7291250000001,77.69274618220116,27.223007219620392,0.0,253.769458333333,56.6266666666667,51.949999999999996
187,2018-10-06,499.5763749999999,10506.902291666667,679.1263333333334,78.92201816745654,27.0465725060774,0.0,222.156958333333,56.3405416666667,65.0825
187,2018-10-07,508.25145833333323,10620.180416666668,511.304875,80.29248946814111,27.222736325793996,0.0,196.083333333333,56.7276666666667,58.145
187,2018-10-08,519.0090000000001,10939.926541666668,551.8280416666666,81.9919431279621,26.986435272263048,0.0,306.007625,56.9520416666667,62.66749999999999
187,2018-10-09,504.7534583333333,10622.165708333336,736.4279583333333,79.73988283307003,27.030325086156857,0.0,219.060416666667,56.567125,77.3675
187,2018-10-10,513.6458749999999,10841.119249999998,692.7745,81.14468799368088,26.950989883186338,0.0,274.095791666667,56.1017083333333,74.615
187,2018-10-11,512.1979583333333,10775.186958333334,742.41,80.91594918378094,27.039463267962038,0.0,337.224291666667,55.1334583333333,67.8275
187,2018-10-12,490.88533333333334,10206.535125,595.0572083333333,77.54902580305423,27.358152107906886,0.0,435.157625,55.6066666666667,48.94999999999999
187,2018-10-13,502.49091666666664,10418.137166666667,470.2675833333332,79.38245129015272,27.436150870787202,0.0,512.188208333333,56.0872083333333,45.31999999999999
187,2018-10-14,512.1166666666666,10577.663083333333,488.5087916666666,80.90310689836755,27.540017890582636,0.0,543.390291666667,57.068125,49.085
187,2018-10-15,525.9479166666666,11045.109666666665,344.96145833333327,83.08813849394419,27.086802723210223,0.0,508.795125,56.3542083333333,51.45499999999999
187,2018-10-16,526.27575,10993.568375,380.2297083333333,83.13992890995262,27.230757012961227,0.0,535.35975,56.6564583333333,45.11750000000001
187,2018-10-17,525.0958333333333,11044.589208333337,235.79833333333337,82.95352817272249,27.044193999454148,0.0,570.90275,56.117,44.855
187,2018-10-18,522.4597083333334,10657.883583333334,447.2894166666667,82.53707872564509,27.8847573347824,0.0,587.911791666667,57.5224583333333,38.615
187,2018-10-19,528.2833750000001,11066.752291666666,464.87354166666677,83.45708925750395,27.153873623078713,0.0,626.899958333333,56.3727083333333,50.24
187,2018-10-20,509.32087499999994,10766.523833333335,462.94225000000006,80.46143364928909,26.90921373949186,0.0,605.841,54.9175,49.835
187,2018-10-21,512.6722083333334,10576.859166666667,415.145,80.9908701948394,27.571988676248754,0.0,619.875666666667,56.2268333333333,39.574999999999996
187,2018-10-22,514.0312083333334,10622.262541666665,440.2324166666667,81.20556213796736,27.526911948057826,0.0,632.970125,56.676625,43.399999999999984
187,2018-10-23,517.7590416666666,10794.697291666665,300.45762499999995,81.79447735650342,27.283636916996816,0.0,628.813875,56.2192916666667,42.82999999999999
187,2018-10-24,514.5916666666667,10488.886874999998,370.3567083333333,81.29410215903108,27.907336263988032,0.0,626.775,56.9099583333333,40.5875
187,2018-10-25,332.49508333333335,6123.734541666666,762.9218750000001,52.52686940494997,30.885448296713513,0.0,624.810416666667,56.8367916666667,39.949999999999996
187,2018-10-26,472.8749166666667,9977.217541666667,536.11875,74.70377830437073,26.960123298292714,0.0,618.399333333333,56.2535,41.2475
187,2018-10-27,470.6111250000001,9960.829125,594.1441249999999,74.34614928909954,26.87520201160965,0.0,632.001416666667,55.4727083333333,40.2125
187,2018-10-28,465.9166666666667,9930.180083333335,567.1420833333332,73.60452869931542,26.689237086483068,0.0,652.725708333333,55.0005416666667,40.81250000000001
187,2018-10-29,462.8262916666668,9879.149541666666,546.1085416666666,73.11631779884152,26.649158526518306,0.0,638.139583333333,55.3041666666667,43.01
187,2018-10-30,474.56937500000004,10077.047874999998,469.91824999999994,74.97146524486573,26.788686808651953,0.0,637.138208333333,56.3484166666667,41.88500000000001
187,2018-10-31,486.5415416666668,10348.439249999998,566.8542083333332,76.86280279094262,26.744230725554964,0.0,565.670125,55.77275,51.70249999999999
187,2018-11-01,479.631875,10156.536999999998,616.2297083333332,75.77122827804106,26.862561346369013,0.0,529.679166666667,55.803,47.13500000000002
187,2018-11-02,469.3715,10062.574541666667,607.7012083333334,74.1503159557662,26.53338405704315,0.0,542.484708333333,54.9988333333333,47.471428571428575
187,2018-11-03,471.49991666666665,9941.984791666668,518.5045416666666,74.48655871511322,26.976994522129743,0.0,557.304166666667,56.0193333333333,42.237500000000004
187,2018-11-04,484.03058333333337,10110.155041666665,377.2512083333333,76.46612690889943,27.233284654692003,0.0,603.7875,57.9994583333333,41.877500000000005
187,2018-11-05,509.55070833333326,10693.003375000002,408.05491666666666,80.49774223275408,27.106456227375038,0.0,608.6625,57.2561666666667,51.095
187,2018-11-06,441.62075,9504.918541666666,582.4395416666665,69.7663112164297,26.429327320423074,0.0,713.902083333333,55.04775,53.8775
187,2018-11-07,375.0743333333333,8509.816916666665,525.4066666666666,59.25344918378094,25.071606753362424,0.0,1000.0,53.54025,47.419999999999995
187,2018-11-08,381.5055,8348.002708333335,323.69812499999995,60.269431279620854,25.99580436567998,0.0,1000.0,56.4867916666667,41.150000000000006
187,2018-11-09,378.00124999999997,8179.985375,317.16037500000004,59.715837282780406,26.286075241505753,0.0,1000.0,56.89875,37.16750000000001
187,2018-11-10,356.4825416666667,7747.2898749999995,392.739,56.31635729331227,26.174204879792097,0.0,1000.0,56.1977916666667,34.302499999999995
187,2018-11-11,363.9894166666667,7902.363916666668,314.533125,57.502277514481314,26.200933716033166,0.0,1000.0,57.2034166666667,34.820000000000014
187,2018-11-12,356.50554166666666,7798.698125,378.16337500000014,56.319990784623485,26.00334470800606,0.0,974.7215,56.8523333333333,37.894999999999996
187,2018-11-13,363.69091666666674,7950.505541666666,397.7080416666667,57.45512111637705,26.02092600858528,0.0,956.188875,56.0745833333333,35.32999999999999
187,2018-11-14,362.6159583333333,7888.8005833333345,294.46675,57.28530147446024,26.146946182718,0.0,886.395791666667,57.179,28.4225
187,2018-11-15,373.9374583333334,8118.282916666666,255.55341666666672,59.073848077935764,26.201118274069902,0.0,811.267375,56.9987083333333,28.594999999999995
187,2018-11-16,385.8090416666666,8488.496833333333,351.35341666666676,60.94929568193784,25.853934743733543,0.0,900.29375,55.307875,32.4575
187,2018-11-17,398.2742916666666,8708.094125000001,275.8840416666667,62.918529489204836,26.016220042835396,0.0,891.995833333333,56.4384583333333,36.83749999999999
187,2018-11-18,411.0395833333334,8912.354874999999,244.57691666666668,64.93516324381254,26.23470671879462,0.0,796.558333333333,56.89775,32.69000000000001
187,2018-11-19,417.14579166666664,9120.415666666668,299.14929166666667,65.89980911005793,26.017063238351913,0.0,804.106958333333,56.2510833333333,35.262499999999996
187,2018-11-20,420.88054166666666,9183.706333333334,330.34250000000003,66.48981700895207,26.069091580424253,0.0,804.27775,55.743375,32.0825
187,2018-11-21,415.5832916666668,8937.709125,320.1123333333333,65.65296866771988,26.44946549168314,0.0,710.548583333333,56.1480833333333,27.47
187,2018-11-22,415.2812083333333,8814.944416666667,213.87341666666666,65.60524618220116,26.798330521552195,0.0,696.162458333333,57.6102083333333,13.8275
187,2018-11-23,416.8985416666665,8914.998375000001,211.50633333333337,65.86074907846233,26.600766163129613,0.0,657.9285,57.129375,21.5825
187,2018-11-24,431.43258333333324,9394.66575,324.3652916666667,68.15680621379671,26.122614791921787,0.0,632.445833333333,55.5690416666667,36.63500000000001
187,2018-11-25,432.2985416666667,9465.170375,365.96004166666665,68.2936084781464,25.98007333295244,0.0,686.673625,55.2317916666667,43.16750000000001
187,2018-11-26,442.36325000000005,9701.732624999999,409.6468333333333,69.88360979462875,25.936703449572413,0.0,675.343041666667,54.6098333333333,41.8175
187,2018-11-27,430.7652500000001,9437.79025,439.78141666666664,68.05138230647711,25.96303017453336,0.0,670.036125,54.2062916666667,34.835000000000015
187,2018-11-28,434.4270833333333,9313.321000000002,496.99074999999993,68.6298709847288,26.53367213508239,0.0,670.248583333333,54.7428333333333,32.97500000000001
187,2018-11-29,441.3854166666666,9481.994125000001,401.9832916666665,69.72913375460767,26.479107088375482,0.0,640.244458333333,55.8224166666667,33.61250000000001
187,2018-11-30,429.5867083333333,9342.018291666665,316.15858333333335,67.86519878883624,26.15743532368408,0.0,680.236125,55.881625,33.48500000000001
187,2018-12-01,445.0069166666667,9615.90675,306.50483333333335,70.30125065824119,26.324586369755398,0.0,651.60975,56.036,35.193043478260876
187,2018-12-02,451.18958333333336,9932.608458333336,370.94149999999996,71.27797525013165,25.839302508441296,0.0,619.576375,54.5559583333333,48.74000000000001
187,2018-12-03,439.777125,9606.204916666667,383.4662916666666,69.47505924170616,26.04148986073315,0.0,623.963875,54.7137916666667,39.74750000000001
187,2018-12-04,415.8195,8878.196291666667,307.97291666666666,65.69028436018957,26.641897124083165,0.0,621.322208333333,56.2449583333333,27.859999999999996
187,2018-12-05,456.0867916666666,9835.008041666668,284.378375,72.05162585571352,26.37896877093865,0.0,602.809708333333,56.239875,25.707499999999996
187,2018-12-06,448.8221666666666,9693.79266666667,367.01345833333335,70.90397577672458,26.336957877878636,0.0,644.318083333333,56.0909166666667,32.517500000000005
187,2018-12-07,461.4034166666666,9864.599083333333,253.18604166666674,72.89153501843074,26.606417685775913,0.0,627.848583333333,56.987625,24.515
187,2018-12-08,475.095875,10101.100458333332,242.4849583333333,75.05464060031595,26.75454732322874,0.0,655.241708333333,57.217,26.540000000000003
187,2018-12-09,489.3694583333333,10481.013208333334,235.2619583333333,77.30955107951553,26.55942270866992,0.0,693.143083333333,56.9312083333333,27.147500000000008
187,2018-12-10,486.81249999999994,10413.389666666666,317.74004166666674,76.9056082148499,26.5922227005238,0.0,626.2125,56.39475,30.55249999999999
187,2018-12-11,489.9339583333333,10510.38575,310.42362499999996,77.39872959452343,26.515750540549327,0.0,613.205541666667,56.0902916666667,30.237499999999997
187,2018-12-12,482.8785416666667,10344.369125,324.3049583333333,76.28412980516062,26.5533264650771,0.0,583.897208333333,56.2477916666667,31.5275
187,2018-12-13,454.1513333333334,9754.933583333333,279.57754166666666,71.74586624539232,26.482642303086017,0.0,572.308375,56.6781666666667,35.24
187,2018-12-14,459.39025,9879.839291666665,287.5896666666667,72.57349921011058,26.44946739455019,0.0,580.58475,56.5786666666667,39.747499999999995
187,2018-12-15,467.13537500000007,10030.692541666664,276.060375,73.79705766192734,26.490909912289595,0.0,612.423625,56.54575,38.809999999999995
187,2018-12-16,476.0728333333334,10218.180666666667,338.3940416666666,75.20897840968932,26.502378997648485,0.0,618.625,56.0934583333333,36.0425
187,2018-12-17,459.61320833333326,9917.117333333334,343.1943333333333,72.60872169562927,26.3628335284001,0.0,608.597208333333,55.4894583333333,35.847500000000004
187,2018-12-18,472.9249166666668,9971.130458333335,311.60112499999997,74.71167719852555,26.97943406597998,0.0,623.236083333333,56.744,25.212500000000006
187,2018-12-19,474.05199999999996,10112.252458333334,236.1374166666667,74.88973143759874,26.666321914373682,0.0,638.72225,56.4764583333333,32.255
187,2018-12-20,475.4235416666667,10217.169125000002,297.76854166666675,75.10640468667721,26.4688540086576,0.0,621.129166666667,55.93525,38.262499999999996
187,2018-12-21,459.77291666666673,10122.211541666666,442.3702083333333,72.63395208004214,25.837650170352617,0.0,598.230583333333,53.9354583333333,45.005
187,2018-12-22,433.6715,9329.3705,422.6402083333335,68.51050552922591,26.441956069454704,0.0,632.204166666667,55.0979166666667,32.24750000000001
187,2018-12-23,455.9237083333333,9741.035416666666,311.09141666666665,72.02586229594523,26.623925657144454,0.0,639.676416666667,56.46475,32.195000000000014
187,2018-12-24,455.0346666666666,9746.156666666668,304.36870833333336,71.88541337546076,26.558046938388586,0.0,637.456916666667,56.1832083333333,33.72500000000001
187,2018-12-25,458.12016666666665,9761.102041666667,252.5905000000001,72.3728541337546,26.6971926284388,0.0,618.308333333333,57.0061666666667,31.452499999999997
187,2018-12-26,444.7534166666666,9508.051875000001,243.00741666666667,70.26120326487624,26.608034099928467,0.0,651.000041666667,57.25975,33.282500000000006
187,2018-12-27,446.78812500000004,9545.277458333336,224.99883333333332,70.5826421800948,26.625520268729396,0.0,635.923625,57.4178333333333,31.392499999999995
187,2018-12-28,449.22704166666676,9797.347416666667,346.060375,70.96793707214324,26.082091883362303,0.0,632.336125,55.3135833333333,50.09
187,2018-12-29,442.5555416666666,9536.613458333331,264.0899583333334,69.91398762506581,26.39724730914954,0.0,631.204166666667,56.1373333333333,32.487500000000004
187,2018-12-30,450.6964583333333,9658.297916666665,268.9177916666667,71.20007240652974,26.544135512001088,0.0,667.549958333333,56.5305416666667,27.889999999999997
187,2018-12-31,448.48258333333337,9625.714916666666,258.2624166666667,70.85032912058978,26.503157950140942,0.0,620.236125,56.29175,32.96
187,2019-01-01,433.97779166666675,9364.126958333336,308.46266666666673,68.55889283833598,26.362418506799727,0.0,646.243083333333,55.6507916666667,37.75249999999999
187,2019-01-02,444.68195833333334,9486.136541666669,229.69145833333334,70.24991442864665,26.665220294995073,0.0,632.438875,56.8449166666667,28.407499999999995
187,2019-01-03,441.7014166666667,9481.168333333335,337.15083333333337,69.77905476566615,26.50037214266197,0.0,653.598625,55.791875,33.74000000000001
187,2019-01-04,452.08670833333326,9785.050250000002,303.90916666666675,71.41970115850447,26.28111074411134,0.0,647.651416666667,55.476,39.3875
187,2019-01-05,459.87979166666673,9958.908124999998,330.2290833333334,72.65083596629806,26.26743329117608,0.0,662.265291666667,55.12225,34.03249999999999
187,2019-01-06,452.3514166666667,9669.2345,235.56137500000003,71.46151922064246,26.611472105734485,0.0,637.55275,56.4715416666667,34.685
187,2019-01-07,462.06041666666664,9734.74175,166.85145833333334,72.99532648762505,26.999726727613382,0.0,626.969458333333,57.4265833333333,25.9475
187,2019-01-08,248.35416666666666,5321.6159166666675,176.06612499999997,39.234465508162195,26.54684792823449,0.0,673.036125,55.421875,42.297500000000014
187,2019-01-09,448.74649999999997,9506.329083333334,429.153125,70.89202211690363,26.851791598946058,0.0,678.934708333333,55.0590416666667,33.214999999999996
187,2019-01-10,465.81954166666674,9626.504208333334,300.71158333333335,73.5891850974197,27.525431546446217,0.0,671.702791666667,55.8397083333333,22.705454545454543
187,2019-01-11,492.5638333333333,9992.624583333332,218.04287500000007,77.8141916798315,28.039352910522332,0.0,647.368083333333,57.180875,14.5325
187,2019-01-12,481.3160000000001,9886.824708333334,134.87500000000003,76.03728278041076,27.69226650047692,0.0,621.825041666667,57.8437916666667,20.089999999999996
187,2019-01-13,485.209625,9968.523708333334,91.61004166666667,76.65238941548184,27.68749078897586,0.0,606.119458333333,57.687375,17.7425
187,2019-01-14,477.31654166666664,9911.26775,113.63475,75.40545681937861,27.39443291211549,0.0,605.801375,57.1223333333333,20.750000000000004
187,2019-01-15,481.58475,9997.210458333333,227.8697916666667,76.07973933649289,27.401789705912588,0.0,618.25,56.476,27.732499999999998
187,2019-01-16,480.38399999999996,10033.902875,192.77895833333335,75.89004739336492,27.233513758722722,0.0,624.594458333333,56.281375,27.1775
187,2019-01-17,481.33329166666675,9949.546666666667,136.2099583333333,76.04001448130596,27.51868300294977,0.0,614.4125,57.083375,17.03
187,2019-01-18,472.7706666666667,9921.232999999998,212.56625,74.68730911005792,27.10627945359435,0.0,628.098625,56.1657083333333,30.627499999999998
187,2019-01-19,471.2359583333334,9793.260291666666,156.3752916666667,74.44485913638758,27.371346516070073,0.0,614.17225,56.7200416666667,19.228181818181813
187,2019-01-20,456.63262499999996,9481.243583333333,308.24987500000003,72.13785545023697,27.395969305556022,0.0,565.223625,55.2955416666667,10.03217391304348
187,2019-01-21,464.867375,9441.291083333335,152.8287083333333,73.43876382306476,28.008040017531847,0.0,533.469458333333,57.258625,3.845000000000001
187,2019-01-22,487.129875,9899.808541666667,125.09395833333332,76.95574644549762,27.990007018443812,0.0,574.905583333333,57.9959166666667,15.485
187,2019-01-23,491.99304166666656,10291.093458333331,198.2215416666667,77.72401922064243,27.194587533498105,0.0,603.561125,55.906375,38.54749999999999
187,2019-01-24,472.21250000000003,10032.041208333332,330.76125,74.59913112164297,26.775229969504093,0.0,639.076375,54.5147916666666,34.580000000000005
187,2019-01-25,460.0652500000001,9654.726166666667,242.06258333333335,72.68013428120065,27.105942228777526,0.0,634.3875,55.6320833333333,22.617500000000003
187,2019-01-26,122.76529166666666,2573.784416666667,112.30983333333334,19.394200895208,27.132416228873694,0.0,609.118083333333,56.455125,15.8075
187,2019-01-27,0.0,0.0,0.0,0.0,0.0,0.0,651.729166666667,55.6470416666667,21.709999999999997
187,2019-01-28,209.70908333333333,4466.843375,158.06366666666665,33.129397051079515,26.70555174833677,0.0,662.691666666667,56.0259583333333,14.584999999999999
187,2019-01-29,435.42004166666675,9281.712624999998,277.17616666666663,68.7867364402317,26.684884967701635,0.0,615.473625,54.9725,27.597500000000007
187,2019-01-30,441.3096666666667,9254.544333333333,224.273375,69.71716692996314,27.125230554901318,0.0,614.404166666667,55.6236666666667,6.0349999999999975
187,2019-01-31,435.21175,9053.709,189.69966666666673,68.75383096366508,27.343815717771946,0.0,661.998625,56.7617916666667,3.5375
187,2019-02-01,437.12087500000007,9126.913125,217.38499999999996,69.05543048973145,27.24348539209235,0.0,680.459708333333,57.1385,6.2225
187,2019-02-02,38.638875000000006,9135.652166666669,223.05875000000003,6.1040876777251185,2.4058578042950516,0.0,647.3665,56.868,23.524999999999995
187,2019-02-03,0.0,9356.554208333333,293.6155833333334,0.0,0.0,0.0,0.0,0.0,43.8125
187,2019-02-04,0.0,9500.652499999998,319.2680833333334,0.0,0.0,0.0,0.0,0.0,53.86249999999999
187,2019-02-05,0.0,9655.404125000001,311.8470833333334,0.0,0.0,0.0,0.0,0.0,40.21250000000001
187,2019-02-06,0.0,8539.00775,198.7229166666667,0.0,0.0,0.0,0.0,0.0,30.507500000000007
187,2019-02-07,0.0,9684.315500000002,247.70462499999994,0.0,0.0,0.0,0.0,0.0,33.5825
187,2019-02-08,0.0,9004.989125,291.7412916666667,0.0,0.0,0.0,0.0,0.0,32.127500000000005
187,2019-02-09,0.0,8877.329749999999,217.1465833333333,0.0,0.0,0.0,0.0,0.0,20.21
187,2019-02-10,0.0,9514.542708333332,158.04699999999997,0.0,0.0,0.0,0.0,0.0,23.427499999999995
187,2019-02-11,0.0,9240.410666666668,203.17570833333332,0.0,0.0,0.0,0.0,0.0,25.9475
187,2019-02-12,0.0,9403.947208333335,254.22979166666667,0.0,0.0,0.0,0.0,0.0,28.129999999999995
187,2019-02-13,0.0,9357.841833333334,329.1605,0.0,0.0,0.0,0.0,0.0,29.674999999999994
187,2019-02-14,0.0,9158.444375,273.3650416666666,0.0,0.0,0.0,0.0,0.0,32.292500000000004
187,2019-02-15,0.0,8883.625291666669,327.4834583333333,0.0,0.0,0.0,0.0,0.0,38.315
187,2019-02-16,0.0,9480.249,323.12487500000003,0.0,0.0,0.0,0.0,0.0,25.25749999999999
187,2019-02-17,0.0,9441.590333333332,207.15404166666667,0.0,0.0,0.0,0.0,0.0,23.262500000000003
187,2019-02-18,0.0,9286.024291666667,260.0527916666667,0.0,0.0,0.0,0.0,0.0,21.117500000000003
187,2019-02-19,0.0,9464.862833333334,198.94429166666666,0.0,0.0,0.0,0.0,0.0,14.374999999999998
187,2019-02-20,0.0,9719.052291666667,233.78616666666667,0.0,0.0,0.0,0.0,0.0,23.044999999999998
187,2019-02-21,0.0,9580.984250000003,304.594625,0.0,0.0,0.0,0.0,0.0,37.655
187,2019-02-22,0.0,9420.214041666668,135.47170833333334,0.0,0.0,0.0,0.0,0.0,32.225
187,2019-02-23,0.0,9771.390625000002,211.87479166666665,0.0,0.0,0.0,0.0,0.0,32.157500000000006
187,2019-02-24,0.0,9845.937166666668,440.01591666666667,0.0,0.0,0.0,0.0,0.0,39.919999999999995
187,2019-02-25,0.0,9443.719208333334,397.77512499999995,0.0,0.0,0.0,0.0,0.0,25.0775
187,2019-02-26,0.0,9793.238791666667,241.07329166666668,0.0,0.0,0.0,0.0,0.0,19.8125
187,2019-02-27,0.0,9855.949666666667,274.64679166666673,0.0,0.0,0.0,0.0,0.0,15.357499999999996
187,2019-02-28,437.1784166666667,9907.483916666666,199.09116666666668,69.06452080042128,25.10038452805855,0.0,692.055318181818,56.5416363636364,17.712499999999995
187,2019-03-01,478.10408333333345,9998.440333333332,234.0480416666667,75.52987098472883,27.200396295419992,0.0,685.070875,56.6019166666667,24.89
187,2019-03-02,462.77700000000004,9769.619958333333,213.9467083333334,73.10853080568721,26.94505872518182,0.0,644.697208333333,56.0509166666667,30.544999999999998
187,2019-03-03,470.7957916666666,9934.266833333333,202.0017083333333,74.37532253817798,26.957635020882243,0.0,634.64375,56.0524166666667,27.912500000000005
187,2019-03-04,474.3487083333334,9894.344374999999,318.3362083333334,74.93660479199579,27.27066561432587,0.0,632.595833333333,55.8514166666667,19.167499999999997
187,2019-03-05,463.1145416666666,9668.545833333335,221.83733333333328,73.16185492364401,27.24659871220435,0.0,588.547208333333,56.1948333333333,14.120000000000003
187,2019-03-06,457.1715833333333,9499.996791666666,228.64266666666663,72.2229989468141,27.374160366127253,0.0,685.506291666667,56.578,12.912499999999994
187,2019-03-07,458.1722083333334,9488.636583333331,175.94583333333333,72.38107556608743,27.46692027016047,0.0,699.404875,57.169375,16.535
187,2019-03-08,421.60891666666663,9563.002541666667,183.22008333333335,66.60488414955239,25.07844208820614,0.0,613.570125,57.0577916666667,19.141739130434782
187,2019-03-09,459.4116666666667,9644.101041666669,169.5064583333333,72.57688256977357,27.097255471834014,0.0,569.903416666667,56.839125,24.830000000000002
187,2019-03-10,449.9811666666665,9884.769041666665,252.23316666666665,71.08707214323327,25.89481715690792,0.0,602.576782608696,55.5951739130435,39.934999999999995
187,2019-03-11,469.80345833333337,9784.976333333334,265.54908333333333,74.21855581885204,27.311243084452126,0.0,668.713875,56.3480416666667,34.99999999999999
187,2019-03-12,468.2290833333332,9662.747125,243.15937500000007,73.96983938915217,27.564036064548368,0.0,672.0805,57.00675,31.355000000000004
187,2019-03-13,471.84929166666666,9849.107291666667,154.9768333333333,74.54175223802001,27.25156681325003,0.0,660.751375,56.839125,36.0275
187,2019-03-14,463.9374583333333,9897.342083333333,289.646875,73.29185755660875,26.66403653222667,0.0,685.168041666667,55.965625,54.66500000000001
187,2019-03-15,445.7930416666666,9695.454541666668,372.6865,70.4254410215903,26.154724441053823,0.0,699.026375,54.9550416666667,48.25999999999999
187,2019-03-16,456.68879166666676,9707.347,328.76566666666673,72.14672854133757,26.761153965107283,0.0,713.172208333333,56.0325416666667,33.8375
187,2019-03-17,447.42216666666656,9496.994041666669,656.0221666666666,70.68280674038967,26.798863025037484,0.0,672.554166666667,56.9077916666666,29.8925
187,2019-03-18,478.9756666666667,9893.448250000001,109.03429166666666,75.66756187467088,27.53916715090267,0.0,676.49725,57.1184166666667,30.425
187,2019-03-19,468.506875,9685.750750000001,138.84237499999998,74.013724328594,27.514885967495427,0.0,679.888875,57.4544166666667,34.07750000000001
187,2019-03-20,470.95133333333337,9862.852916666669,113.39833333333331,74.39989468141127,27.161797812586368,0.0,657.325,56.7001666666667,40.4225
187,2019-03-21,466.541625,9895.339375000001,103.94033333333334,73.70325829383886,26.819133496116194,0.0,673.724958333333,55.8272083333334,45.50749999999999
187,2019-03-22,414.7395833333333,9716.051958333332,86.25274999999998,65.51968141126909,24.28123075756447,0.0,696.272208333333,54.80925,36.41391304347827
187,2019-03-23,462.02770833333335,9697.529208333333,59.93579166666665,72.99015929436547,27.101414780763537,0.0,671.595833333333,56.1650416666667,30.012500000000003
187,2019-03-24,488.5589583333333,10155.204,10.623708333333333,77.18151000526592,27.366128814213003,0.0,667.673625,56.872375,40.98499999999999
187,2019-03-25,470.55904166666664,9578.566541666665,301.89325,74.33792127435493,27.94464777553391,0.0,684.34025,57.1345,33.747499999999995
187,2019-03-26,478.7499583333333,9564.532833333333,337.22904166666666,75.63190494997367,28.472789981215957,0.0,671.402791666667,57.8005416666667,30.867500000000003
187,2019-03-27,482.53333333333325,9642.352499999999,380.21762499999994,76.22959452343336,28.466190635993076,0.0,768.783333333333,57.6942083333333,35.76500000000001
187,2019-03-28,418.270875,7898.693875000001,830.6257916666667,66.07754739336494,30.1222480359134,0.0,826.941708333333,56.0295833333333,49.737500000000004
187,2019-03-29,484.09024999999997,9816.420708333335,402.9225833333333,76.47555292259082,28.05163701958118,0.0,875.395833333333,55.8466666666667,46.43
187,2019-03-30,505.8090416666666,10141.143291666667,599.44,79.90664165350184,28.371657408471812,0.0,893.047208333333,55.037,51.84499999999999
187,2019-03-31,459.9174166666667,9585.295,541.0733749999999,72.65677988414957,27.29351127748865,0.0,876.120833333333,54.96475,33.53750000000001
187,2019-04-01,485.2916666666666,9447.694166666668,600.3224583333333,76.66535018430753,29.21877777996329,0.0,869.684708333333,56.515,30.747500000000002
187,2019-04-02,480.84516666666667,9645.041166666668,333.4202083333333,75.96290152711953,28.358692746435544,0.0,851.406916666667,56.180125,41.2925
187,2019-04-03,471.61662500000006,9541.25625,390.76387500000004,74.50499605055293,28.116974308720273,0.0,838.037541666667,55.3977083333333,42.357499999999995
187,2019-04-04,468.7777083333333,9397.553,332.6880833333333,74.05651000526592,28.3750872619299,0.0,840.945833333334,56.6245416666667,35.112500000000004
187,2019-04-05,471.1075833333334,9483.030791666668,349.701125,74.42457872564509,28.259076963200773,0.0,843.584708333333,56.1434166666667,39.005
187,2019-04-06,471.30900000000014,9599.676791666665,400.3459583333333,74.45639810426542,27.92763499420422,0.0,833.052791666667,55.644125,49.04749999999999
187,2019-04-07,486.23470833333334,9961.069708333333,464.15608333333336,76.8143299104792,27.766747751220088,0.0,839.954208333333,55.524125,52.42249999999999
187,2019-04-08,491.0763749999999,10145.473833333333,534.7969166666666,77.57920616113744,27.5335204546796,0.0,889.968041666667,54.2276666666667,58.73
187,2019-04-09,481.0117916666666,10046.055999999999,435.43008333333336,75.98922459189048,27.23611542941716,0.0,854.148625,54.0798333333333,49.78999999999999
187,2019-04-10,423.4860416666666,8242.534708333334,622.6293749999999,66.90142838335966,29.2255944591707,0.0,828.954166666667,55.0171666666667,38.63
187,2019-04-11,482.8367916666668,9810.950166666666,337.2616666666667,76.27753422854136,27.99460368200378,0.0,841.591625,55.8242916666667,37.444999999999986
187,2019-04-12,490.09583333333336,10098.936249999999,407.99437500000005,77.42430226434966,27.605169458097905,0.0,852.623583333333,55.1007916666667,58.205000000000005
187,2019-04-13,483.11116666666675,9921.309041666667,502.07462499999997,76.32087941021591,27.69893913710712,0.0,852.376375,55.2169166666667,55.96250000000001
187,2019-04-14,411.572875,10100.361583333333,396.9606666666666,65.01941153238546,23.179008836886602,0.0,849.684708333333,55.0095,42.224000000000004
187,2019-04-15,191.86666666666667,9611.237583333334,434.4834583333333,30.31068983675619,11.3554736951684,0.0,862.497208333333,53.948625,41.08181818181824
187,2019-04-16,463.806875,9525.157333333334,380.4325416666666,73.27122827804106,27.69810529070175,0.0,866.152791666667,55.812375,42.42500000000004
187,2019-04-17,480.8062499999999,9954.474666666665,357.1334166666666,75.95675355450237,27.474942780338925,0.0,859.35975,55.4962083333333,49.006086956521784
187,2019-04-18,483.0082916666667,10058.987125,478.50500000000005,76.30462743549236,27.314004199641413,0.0,877.422208333333,54.4146666666667,64.24250000000002
187,2019-04-19,235.38954166666667,9590.595541666666,640.6497083333336,37.18634149552396,13.961324616008849,0.0,884.393041666667,53.876875,59.16500000000004
187,2019-04-20,214.38266666666664,10056.076,305.12516666666676,33.867719852553975,12.126798453878918,0.0,873.576416666667,54.1622916666667,44.60000000000008
187,2019-04-21,472.0193750000001,9830.741125,369.0362083333334,74.56862164297,27.312320715714776,0.0,904.438875,55.1821666666667,50.29250000000002
187,2019-04-22,483.6381666666667,9999.287208333333,352.5742083333333,76.4041337546077,27.51291214467247,0.0,898.081958333333,55.935125,53.03000000000004
187,2019-04-23,472.4090833333334,9897.635875000002,409.1170416666667,74.63018694049501,27.150123217625882,0.0,896.843041666667,54.7865416666667,57.545000000000044
187,2019-04-24,479.5082916666667,10002.868166666667,304.10262499999993,75.7517048446551,27.26820901415681,0.0,924.543083333333,55.0707083333333,46.67000000000005
187,2019-04-25,479.50354166666676,10072.946708333337,360.89754166666665,75.75095444971039,27.07823299866532,0.0,859.801416666667,55.1852083333333,50.31500000000003
187,2019-04-26,478.94099999999986,10109.990583333334,451.38837500000017,75.66208530805685,26.947364911409778,0.0,881.231958333333,53.7075833333333,54.33500000000009
187,2019-04-27,492.4076249999999,10100.854458333333,438.10458333333327,77.78951421800946,27.73011648102856,0.0,876.027791666667,54.2922916666666,39.762500000000045
