ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
187,2019-04-28,416.8944166666667,8736.477458333331,322.7676666666667,65.86009741969457,27.144056836586373,0.0,859.930583333333,55.4755,41.36750000000005
187,2019-04-29,481.8854166666667,9904.902250000001,297.1496666666667,76.12723802001054,27.67442635258942,0.0,860.101416666667,56.02975,41.39130434782614
187,2019-04-30,458.70345833333334,9066.538708333332,476.07379166666664,72.46500131648236,28.778988940449008,0.0,897.062541666667,56.0085,46.835000000000036
187,2019-05-01,492.10549999999995,10146.590416666664,379.6500416666667,77.74178515007898,27.588184840580897,0.0,893.776416666667,55.8545416666667,56.607500000000066
187,2019-05-02,497.41183333333333,10367.157416666663,290.3068333333334,78.58006845708267,27.29238303448267,0.0,900.808291666667,55.46175,47.38250000000002
187,2019-05-03,488.29512500000004,10250.208541666665,360.6184166666667,77.13983017377566,27.09784317802803,0.0,901.534708333333,55.1214166666667,49.61750000000006
187,2019-05-04,488.2604166666666,10223.013583333335,304.13633333333337,77.13434702474986,27.16799680282359,0.0,857.647208333333,55.1333333333333,49.37000000000004
187,2019-05-05,487.95829166666675,10241.728291666665,413.30187499999994,77.0866179568194,27.10157247602784,0.0,876.270875,54.7832083333333,53.92250000000006
187,2019-05-06,499.50629166666664,10540.887583333335,517.215375,78.91094655081622,26.955588574816225,0.0,929.46525,55.0026666666667,60.37250000000004
187,2019-05-07,505.2229166666666,10267.602333333334,492.35308333333336,79.81404686677197,27.989751300641743,0.0,887.21525,56.078875,52.79750000000006
187,2019-05-08,513.0992500000001,10415.436500000002,492.9860833333334,81.05833333333335,28.022633204890962,0.0,864.651375,56.7992916666667,47.96750000000006
187,2019-05-09,513.7513749999999,10378.005791666668,614.2788333333333,81.16135466034756,28.159447297716422,0.0,854.783333333333,56.3484166666667,60.27500000000001
187,2019-05-10,486.85899999999987,9944.655874999999,645.3592916666666,76.91295418641387,27.848286689290113,0.0,827.820791666667,55.6526666666667,59.08250000000007
187,2019-05-11,476.9117499999998,9883.401,451.5647916666666,75.34150868878355,27.448375357666176,0.0,838.429166666667,56.1851666666667,49.377500000000026
187,2019-05-12,497.38195833333333,10172.745500000003,388.6333333333334,78.57534886782517,27.812298783903618,0.0,863.6125,55.6416666666667,45.96500000000005
187,2019-05-13,504.9847083333334,10442.055166666667,319.50158333333326,79.77641521853607,27.50915699436094,0.0,875.579166666667,55.0249166666667,45.702500000000036
187,2019-05-14,512.8465,10432.301458333337,401.31925,81.01840442338073,27.963550061171176,0.0,864.886125,55.2344166666667,45.91250000000003
187,2019-05-15,492.911875,10165.202791666667,593.5753750000001,77.86917456556083,27.582795015726592,0.0,816.67775,55.4217916666667,53.33000000000004
187,2019-05-16,488.45137500000004,10092.316458333333,547.7364583333334,77.16451421800949,27.530589727304715,0.0,851.483333333333,55.4285833333333,54.95000000000007
187,2019-05-17,482.40074999999996,10102.265624999998,585.5382083333333,76.20864928909951,27.162780787106854,0.0,874.580541666667,54.78725,61.26500000000004
187,2019-05-18,484.1840416666667,10161.561125,506.917,76.49036993154293,27.10410526296525,0.0,862.341708333333,55.63575,54.83000000000004
187,2019-05-19,486.61804166666656,10173.156041666667,835.4127500000001,76.87488809899945,27.20931061783261,0.0,889.226375,55.0887916666667,71.30000000000004
187,2019-05-20,479.2882083333334,9921.461583333334,740.5994999999999,75.7169365455503,27.479329218146642,0.0,905.698625,55.0158333333333,62.85500000000007
187,2019-05-21,492.6145833333333,10132.913541666667,517.0457916666668,77.82220905739862,27.65400043470824,0.0,857.845833333333,55.9790833333333,55.41500000000005
187,2019-05-22,501.2645833333334,10309.33875,637.5930833333333,79.18871774618222,27.658030329000926,0.0,846.945833333333,56.5115,58.55750000000006
187,2019-05-23,506.673,10434.454083333332,697.0762083333333,80.04312796208531,27.621233386838504,0.0,883.424958333333,55.5042083333333,67.00250000000004
187,2019-05-24,515.2090416666666,10618.227708333334,553.3650000000001,81.39163375460767,27.600470114680085,0.0,864.554166666667,55.916625,61.40750000000005
187,2019-05-25,515.5590416666666,10588.678958333334,704.2407916666666,81.44692601369141,27.696294254968073,0.0,864.830541666667,56.2504583333333,65.24000000000002
187,2019-05-26,480.1590416666667,9744.513916666667,838.9288750000001,75.85450895208005,28.02915266345265,0.0,812.241666666667,55.9080416666667,69.00500000000007
187,2019-05-27,475.9986666666666,9917.355125000002,638.4445833333333,75.19726171669299,27.302028092114146,0.0,794.301416666667,56.1197083333333,62.630000000000045
187,2019-05-28,486.59029166666664,10204.238708333332,457.6899583333333,76.87050421274355,27.124882657865317,0.0,809.776416666667,55.1015,55.452500000000065
187,2019-05-29,478.97358333333335,10038.162666666665,375.1935833333334,75.6672327540811,27.142032763709395,0.0,825.323625,55.2033333333333,55.77500000000006
187,2019-05-30,473.6180833333333,10025.374624999999,425.6405833333333,74.82118220115849,26.872786618629174,0.0,802.290291666667,54.8651666666667,62.59250000000004
187,2019-05-31,449.21524999999997,9515.275291666667,479.2001666666666,70.96607424960504,26.854568071767165,0.0,824.52775,55.0152916666667,62.71250000000003
187,2019-06-01,458.1805000000001,9739.327,564.2165,72.38238546603478,26.760405630012563,0.0,806.576375,54.8823333333333,66.58250000000004
187,2019-06-02,444.0812500000001,9433.022625000001,448.1362916666665,70.15501579778832,26.779138326124112,0.0,843.079208333333,54.8019583333333,60.63500000000004
187,2019-06-03,390.1582916666668,7866.365833333334,760.4252083333334,61.636380989994755,28.213160470614046,0.0,813.673583333333,55.7514583333333,53.42750000000006
187,2019-06-04,465.9826666666667,9688.876999999999,472.03079166666663,73.6149552395998,27.357811803736965,0.0,849.352791666667,55.728125,57.00500000000005
187,2019-06-05,462.0264166666666,9760.016291666667,698.8392916666667,72.98995523959978,26.927826637436464,0.0,844.91525,54.5712083333333,65.90000000000005
187,2019-06-06,458.4854583333334,9798.222083333332,462.7950416666666,72.43056213796736,26.617258654734126,0.0,840.81525,54.7740833333333,63.335000000000065
187,2019-06-07,447.01737499999996,9599.605291666667,358.04045833333333,70.61885860979461,26.488420695786672,0.0,826.354125,55.4697083333333,66.05750000000005
187,2019-06-08,466.4291666666666,10011.266958333335,356.03249999999997,73.68549236440232,26.5021858615045,0.0,820.604166666667,56.0284166666667,66.56000000000004
187,2019-06-09,468.84370833333327,9670.089333333332,640.1339583333333,74.06693654555028,27.579262220908586,0.0,844.605583333333,56.5580833333333,70.72250000000004
187,2019-06-10,478.65479166666677,9944.693875,612.2422083333332,75.61687072143235,27.37890216451959,0.0,833.123625,56.0884166666667,68.70500000000006
187,2019-06-11,457.3152083333334,9462.7165,808.8101250000001,72.24568852027383,27.490640170851343,0.0,824.19025,55.772375,63.155000000000065
187,2019-06-12,458.6374583333333,9702.713083333334,596.6895416666666,72.45457477619799,26.888177767867216,0.0,825.263875,55.8997083333333,65.15750000000004
187,2019-06-13,467.2812916666667,9815.796750000001,557.0404583333334,73.82010926803581,27.079327487404985,0.0,843.365291666667,54.779625,62.75000000000001
187,2019-06-14,467.682625,9793.366250000001,513.280375,73.88351105845182,27.164660212808162,0.0,847.197208333333,55.1889583333333,62.172500000000035
187,2019-06-15,481.5763749999999,10080.427125,509.5717916666667,76.07841627172195,27.175107884710126,0.0,860.536125,55.5084583333333,66.41750000000003
187,2019-06-16,479.44924999999995,9971.396958333333,501.9037083333333,75.7423775671406,27.350903407144216,0.0,879.598583333333,55.1769583333333,58.58750000000004
187,2019-06-17,464.92216666666656,9954.482916666666,457.9156666666667,73.44741969457608,26.567248948990414,0.0,864.747166666667,55.3821666666667,62.42000000000004
187,2019-06-18,472.779125,10078.898958333331,608.5903333333333,74.68864533965245,26.68272861112579,0.0,849.218083333333,55.0204166666667,68.60750000000006
187,2019-06-19,452.02425,9664.599458333334,908.9809999999999,71.40983412322275,26.604978507753042,0.0,832.530541666667,54.7023333333333,70.22750000000003
187,2019-06-20,351.32841666666667,6910.65525,674.3205833333332,55.5021195365982,28.91872146960626,0.0,834.369416666667,54.0247916666667,65.09750000000007
187,2019-06-21,449.216625,9603.922958333333,531.4202916666667,70.96629146919432,26.60677218008886,0.0,827.966666666667,54.6691666666667,67.50500000000004
187,2019-06-22,441.4339583333333,9510.972291666665,403.43216666666666,69.73680226434965,26.401333351090607,0.0,818.259708333333,55.4865,66.72500000000005
187,2019-06-23,450.94787500000007,9746.658625000002,447.89562500000005,71.2397906793049,26.31816633424292,0.0,805.236125,55.4794583333333,68.66750000000006
187,2019-06-24,465.57504166666666,9990.86775,576.3695,73.55055950500264,26.50766775168809,0.0,821.166708333333,54.9735,71.05250000000005
187,2019-06-25,462.32637500000004,9904.690958333333,624.9188333333334,73.0373420221169,26.55172726594789,0.0,814.7125,54.8277083333333,74.07500000000005
187,2019-06-26,460.5014166666667,9754.991708333333,799.5399583333333,72.74903896787784,26.852770733105714,0.0,805.5,55.8061666666667,74.65250000000002
187,2019-06-27,453.15274999999997,9638.722999999998,697.0696250000001,71.58811216429699,26.743002085615153,0.0,778.801375,56.354125,73.53500000000007
187,2019-06-28,444.9409166666666,9516.520666666669,597.1427499999999,70.2908241179568,26.595562982425662,0.0,772.366625,56.249,75.82250000000003
187,2019-06-29,451.17366666666675,9644.161208333333,719.4381666666668,71.27546076882571,26.611191494856218,0.0,765.733333333333,55.6302916666667,76.84250000000002
187,2019-06-30,462.7604166666666,9831.397833333333,490.0364583333333,73.1059110057925,26.774783688920557,0.0,750.809708333333,55.7661666666667,68.54000000000005
187,2019-07-01,452.5833333333333,9722.391291666667,435.42266666666666,71.49815692469721,26.47954380644749,0.0,786.468083333333,55.8464583333333,69.36500000000004
187,2019-07-02,389.42704166666664,7779.591208333332,762.9892083333334,61.52085966298051,28.474385898850617,0.0,798.961083333333,55.1401666666667,73.37750000000004
187,2019-07-03,454.0485833333334,9670.786333333332,551.4947083333335,71.72963401790416,26.70702880308125,0.0,780.452791666667,55.2772083333333,76.24250000000005
187,2019-07-04,445.15075,9420.493708333333,666.2807083333335,70.32397314375987,26.879332739677853,0.0,779.426375,55.593,78.59000000000003
187,2019-07-05,433.2762916666668,9042.705833333332,799.3300416666666,68.44807135334389,27.255337261391876,0.0,758.725,54.908125,79.00250000000001
187,2019-07-06,393.9367916666667,7918.295208333333,693.3005833333332,62.23330042127435,28.2995736368302,0.0,853.686791666667,55.352,77.24750000000004
187,2019-07-07,370.1388333333334,8858.623625000002,474.8165000000001,58.47374934175883,23.767496540537483,0.0,802.4375,55.4529583333333,70.12086956521743
187,2019-07-08,418.0827083333333,9621.221124999998,355.6387500000001,66.04782122169563,24.71821170104099,0.0,763.378458333333,55.6627083333333,66.5052173913044
187,2019-07-09,37.64654166666667,9706.169416666668,450.6059583333334,5.947320958399158,2.206288275573549,0.0,832.0,55.985,70.59200000000003
187,2019-07-10,0.0,9611.63825,639.20375,0.0,0.0,0.0,0.0,0.0,76.67913043478265
187,2019-07-11,0.0,9367.277291666667,577.5541666666667,0.0,0.0,0.0,0.0,0.0,77.94909090909096
187,2019-07-12,0.0,9403.18979166667,515.8709166666667,0.0,0.0,0.0,0.0,0.0,68.96000000000004
187,2019-07-13,0.0,9615.457,521.2749583333334,0.0,0.0,0.0,0.0,0.0,73.70750000000004
187,2019-07-14,0.0,9580.757,513.0067083333333,0.0,0.0,0.0,0.0,0.0,73.21250000000002
187,2019-07-15,0.0,9858.734708333335,536.6783333333334,0.0,0.0,0.0,0.0,0.0,70.72250000000004
187,2019-07-16,0.0,9790.35225,613.2182083333332,0.0,0.0,0.0,0.0,0.0,76.81181818181823
187,2019-07-17,0.0,9811.66541666667,583.2424166666666,0.0,0.0,0.0,0.0,0.0,75.44750000000003
187,2019-07-18,0.0,9722.215166666667,595.9846666666666,0.0,0.0,0.0,0.0,0.0,76.74500000000006
187,2019-07-19,0.0,9549.720374999999,818.0349166666668,0.0,0.0,0.0,0.0,0.0,80.00000000000004
187,2019-07-20,0.0,9050.225625,813.9758333333333,0.0,0.0,0.0,0.0,0.0,82.71500000000003
187,2019-07-21,0.0,8804.307083333333,738.5947083333335,0.0,0.0,0.0,0.0,0.0,78.71750000000004
187,2019-07-22,373.1542083333334,8690.071374999998,446.0420416666666,58.95011190100053,24.42586982475862,0.0,706.349181818182,55.5731818181818,68.36000000000007
187,2019-07-23,33.37083333333333,9127.421333333334,421.986625,5.271853607161664,2.079715800100873,0.0,778.3335,55.39,70.16750000000003
187,2019-07-24,0.0,9646.347583333332,453.74420833333323,0.0,0.0,0.0,0.0,0.0,68.51000000000003
187,2019-07-25,0.0,9395.112333333334,487.201125,0.0,0.0,0.0,0.0,0.0,71.00000000000004
187,2019-07-26,0.0,9944.779499999999,532.1457083333333,0.0,0.0,0.0,0.0,0.0,71.45750000000007
187,2019-07-27,453.0000416666667,10252.654666666667,560.0377916666667,71.56398762506583,25.133151566994705,0.0,748.189409090909,57.2408181818182,75.95750000000002
187,2019-07-28,41.531958333333336,10270.845458333331,547.5859583333333,6.561130858346499,2.3001769809945856,0.0,841.0,56.611,77.08250000000005
187,2019-07-29,0.0,10266.087666666668,652.0391666666668,0.0,0.0,0.0,0.0,0.0,79.52750000000002
187,2019-07-30,0.0,9588.018708333335,885.7385416666667,0.0,0.0,0.0,0.0,0.0,74.83250000000002
187,2019-07-31,0.0,9922.624291666669,444.168625,0.0,0.0,0.0,0.0,0.0,72.58250000000005
187,2019-08-01,0.0,9684.293333333335,434.4132499999999,0.0,0.0,0.0,0.0,0.0,70.59500000000004
187,2019-08-02,0.0,9126.088916666666,441.5447083333333,0.0,0.0,0.0,0.0,0.0,70.28750000000004
187,2019-08-03,0.0,10067.499208333335,485.5837916666667,0.0,0.0,0.0,0.0,0.0,74.00000000000007
187,2019-08-04,0.0,9887.314041666668,429.25866666666667,0.0,0.0,0.0,0.0,0.0,70.58750000000002
187,2019-08-05,0.0,9732.100541666667,467.75075,0.0,0.0,0.0,0.0,0.0,71.19500000000004
187,2019-08-06,0.0,9505.02625,506.3728333333334,0.0,0.0,0.0,0.0,0.0,74.72750000000003
187,2019-08-07,0.0,9630.85025,510.4364583333333,0.0,0.0,0.0,0.0,0.0,71.39750000000002
187,2019-08-08,0.0,9920.748333333333,474.6615833333331,0.0,0.0,0.0,0.0,0.0,70.46000000000002
187,2019-08-09,0.0,9905.595333333333,426.54879166666655,0.0,0.0,0.0,0.0,0.0,69.58250000000005
187,2019-08-10,0.0,9844.383999999998,494.1502083333334,0.0,0.0,0.0,0.0,0.0,67.01000000000003
187,2019-08-11,0.0,10625.826833333333,470.65991666666656,0.0,0.0,0.0,0.0,0.0,68.08250000000005
187,2019-08-12,0.0,10866.139166666666,669.5082083333333,0.0,0.0,0.0,0.0,0.0,73.25000000000006
187,2019-08-13,0.0,10649.663208333335,500.50612499999994,0.0,0.0,0.0,0.0,0.0,74.46500000000005
187,2019-08-14,0.0,10146.490874999998,460.6109166666666,0.0,0.0,0.0,0.0,0.0,71.17250000000004
187,2019-08-15,0.0,9906.553749999997,530.2275416666668,0.0,0.0,0.0,0.0,0.0,68.19500000000005
187,2019-08-16,0.0,9866.648041666669,545.6822083333333,0.0,0.0,0.0,0.0,0.0,70.70000000000006
187,2019-08-17,0.0,9987.874041666666,406.6109583333334,0.0,0.0,0.0,0.0,0.0,70.00250000000003
187,2019-08-18,0.0,9993.229583333336,440.55429166666664,0.0,0.0,0.0,0.0,0.0,75.32750000000004
187,2019-08-19,0.0,9669.678333333331,488.40141666666665,0.0,0.0,0.0,0.0,0.0,76.49750000000002
187,2019-08-20,0.0,9314.320166666666,470.36887499999995,0.0,0.0,0.0,0.0,0.0,74.96000000000004
187,2019-08-21,0.0,9451.143416666666,565.48025,0.0,0.0,0.0,0.0,0.0,76.11500000000002
187,2019-08-22,0.0,9638.131708333332,430.00916666666666,0.0,0.0,0.0,0.0,0.0,69.52250000000002
187,2019-08-23,0.0,9767.403208333331,385.5235,0.0,0.0,0.0,0.0,0.0,64.67000000000003
187,2019-08-24,0.0,9656.104541666666,369.0697916666666,0.0,0.0,0.0,0.0,0.0,63.34250000000003
187,2019-08-25,0.0,9887.112875,314.2888333333334,0.0,0.0,0.0,0.0,0.0,65.00000000000004
187,2019-08-26,0.0,10461.645958333333,420.34774999999996,0.0,0.0,0.0,0.0,0.0,66.79250000000003
187,2019-08-27,0.0,10555.053291666665,393.8633750000001,0.0,0.0,0.0,0.0,0.0,70.66250000000007
187,2019-08-28,0.0,10455.12375,375.687875,0.0,0.0,0.0,0.0,0.0,71.84000000000002
187,2019-08-29,0.0,10168.139791666666,447.76450000000006,0.0,0.0,0.0,0.0,0.0,66.93500000000004
187,2019-08-30,0.0,10216.115583333334,422.65954166666666,0.0,0.0,0.0,0.0,0.0,70.88000000000002
187,2019-08-31,0.0,9844.7665,396.2224166666667,0.0,0.0,0.0,0.0,0.0,62.082500000000046
187,2019-09-01,0.0,10163.254458333333,389.3874166666667,0.0,0.0,0.0,0.0,0.0,65.09000000000005
187,2019-09-02,0.0,10054.957124999999,450.4107083333333,0.0,0.0,0.0,0.0,0.0,67.96250000000005
187,2019-09-03,0.0,9961.922249999998,491.73887499999984,0.0,0.0,0.0,0.0,0.0,69.83750000000002
187,2019-09-04,0.0,8987.771333333332,528.9811666666666,0.0,0.0,0.0,0.0,0.0,69.29000000000006
187,2019-09-05,0.0,9743.541541666667,524.0464583333332,0.0,0.0,0.0,0.0,0.0,61.44500000000004
187,2019-09-06,0.0,10258.378708333335,488.5439166666667,0.0,0.0,0.0,0.0,0.0,61.87250000000004
187,2019-09-07,0.0,10081.893625,564.4627083333332,0.0,0.0,0.0,0.0,0.0,62.66750000000004
187,2019-09-08,0.0,10144.959166666667,542.9954166666668,0.0,0.0,0.0,0.0,0.0,60.065000000000076
187,2019-09-09,0.0,10278.799791666666,442.99358333333333,0.0,0.0,0.0,0.0,0.0,57.17000000000008
187,2019-09-10,0.0,10503.609833333334,601.2331666666666,0.0,0.0,0.0,0.0,0.0,79.24000000000001
187,2019-09-11,0.0,10281.362333333333,635.5509999999998,0.0,0.0,0.0,0.0,0.0,75.21500000000005
187,2019-09-12,0.0,10056.523125,445.08716666666663,0.0,0.0,0.0,0.0,0.0,62.46500000000004
187,2019-09-13,0.0,9915.730583333334,401.54033333333336,0.0,0.0,0.0,0.0,0.0,62.01500000000004
187,2019-09-14,0.0,9716.406249999998,515.2974583333333,0.0,0.0,0.0,0.0,0.0,67.44500000000004
187,2019-09-15,0.0,9979.495958333333,404.20187500000003,0.0,0.0,0.0,0.0,0.0,61.572500000000026
187,2019-09-16,0.0,9960.030041666667,370.3374166666667,0.0,0.0,0.0,0.0,0.0,63.34250000000004
187,2019-09-17,0.0,10070.179666666669,322.493,0.0,0.0,0.0,0.0,0.0,60.42500000000004
187,2019-09-18,0.0,10126.725833333336,329.53595833333344,0.0,0.0,0.0,0.0,0.0,60.612173913043506
187,2019-09-19,0.0,10195.42175,331.1362083333334,0.0,0.0,0.0,0.0,0.0,61.745000000000054
187,2019-09-20,0.0,10271.697624999999,416.6397916666667,0.0,0.0,0.0,0.0,0.0,64.79750000000006
187,2019-09-21,0.0,10537.323083333333,523.8281666666667,0.0,0.0,0.0,0.0,0.0,69.75500000000005
187,2019-09-22,0.0,10666.085083333333,596.3225,0.0,0.0,0.0,0.0,0.0,74.99750000000003
187,2019-09-23,0.0,10679.336416666667,482.3610833333332,0.0,0.0,0.0,0.0,0.0,70.61750000000006
187,2019-09-24,0.0,10470.775166666666,450.3339166666667,0.0,0.0,0.0,0.0,0.0,61.93250000000003
187,2019-09-25,0.0,10246.421083333333,488.75691666666665,0.0,0.0,0.0,0.0,0.0,65.51913043478265
187,2019-09-26,0.0,10018.2595,422.8813333333333,0.0,0.0,0.0,0.0,0.0,62.052500000000066
187,2019-09-27,0.0,9946.172874999998,395.62875,0.0,0.0,0.0,0.0,0.0,62.11250000000004
187,2019-09-28,0.0,9769.677791666667,486.4314583333333,0.0,0.0,0.0,0.0,0.0,68.99000000000005
187,2019-09-29,0.0,9681.535375,314.8009583333333,0.0,0.0,0.0,0.0,0.0,58.12250000000005
187,2019-09-30,0.0,9854.550833333333,317.68262500000003,0.0,0.0,0.0,0.0,0.0,60.365000000000045
187,2019-10-01,0.0,9947.089875,548.3837083333334,0.0,0.0,0.0,0.0,0.0,75.18500000000004
187,2019-10-02,0.0,9963.907000000001,400.4971666666666,0.0,0.0,0.0,0.0,0.0,61.422500000000035
187,2019-10-03,0.0,10096.152458333336,295.47591666666665,0.0,0.0,0.0,0.0,0.0,53.262500000000045
187,2019-10-04,0.0,10092.029625,291.59149999999994,0.0,0.0,0.0,0.0,0.0,49.49750000000004
187,2019-10-05,0.0,10662.702625000002,395.1035416666667,0.0,0.0,0.0,0.0,0.0,50.17250000000005
187,2019-10-06,0.0,10602.988125000002,363.0444166666666,0.0,0.0,0.0,0.0,0.0,63.575000000000024
187,2019-10-07,0.0,10350.589250000003,338.3782916666667,0.0,0.0,0.0,0.0,0.0,58.44500000000006
187,2019-10-08,0.0,10110.155666666666,317.39924999999994,0.0,0.0,0.0,0.0,0.0,52.670000000000044
187,2019-10-09,0.0,4500.427166666667,4688.529125,0.0,0.0,0.0,0.0,0.0,50.46500000000004
187,2019-10-10,0.0,3286.373708333334,6993.183750000001,0.0,0.0,0.0,0.0,0.0,51.372500000000066
187,2019-10-11,0.0,10541.997666666666,332.27775,0.0,0.0,0.0,0.0,0.0,54.620000000000054
187,2019-10-12,0.0,10721.404458333334,181.0775,0.0,0.0,0.0,0.0,0.0,52.54250000000005
187,2019-10-13,0.0,10541.389333333334,297.10308333333336,0.0,0.0,0.0,0.0,0.0,51.77750000000006
187,2019-10-14,0.0,10686.932583333333,191.7207083333333,0.0,0.0,0.0,0.0,0.0,49.40000000000004
187,2019-10-15,0.0,10594.567791666665,322.686625,0.0,0.0,0.0,0.0,0.0,49.65500000000004
187,2019-10-16,0.0,10682.027125,289.31604166666665,0.0,0.0,0.0,0.0,0.0,52.47500000000005
187,2019-10-17,0.0,10256.437791666667,336.96970833333336,0.0,0.0,0.0,0.0,0.0,46.916521739130474
187,2019-10-18,0.0,10150.95675,268.08812500000005,0.0,0.0,0.0,0.0,0.0,45.19250000000006
187,2019-10-19,0.0,10335.388041666665,401.9914166666667,0.0,0.0,0.0,0.0,0.0,44.41250000000005
187,2019-10-20,0.0,10554.4185,341.21874999999994,0.0,0.0,0.0,0.0,0.0,49.91750000000004
187,2019-10-21,0.0,10906.778875000002,356.33470833333337,0.0,0.0,0.0,0.0,0.0,53.632727272727315
187,2019-10-22,0.0,11274.334583333331,191.84783333333337,0.0,0.0,0.0,0.0,0.0,59.24750000000005
187,2019-10-23,0.0,10673.88825,375.97616666666676,0.0,0.0,0.0,0.0,0.0,51.43217391304356
187,2019-10-24,0.0,10464.166666666664,449.02808333333337,0.0,0.0,0.0,0.0,0.0,52.385000000000055
187,2019-10-25,0.0,10289.766624999998,332.46633333333335,0.0,0.0,0.0,0.0,0.0,47.84000000000006
187,2019-10-26,0.0,10086.747249999999,306.04075,0.0,0.0,0.0,0.0,0.0,49.13750000000004
187,2019-10-27,0.0,10138.326000000001,464.68987500000003,0.0,0.0,0.0,0.0,0.0,56.870000000000054
187,2019-10-28,0.0,10000.051083333332,450.13841666666667,0.0,0.0,0.0,0.0,0.0,54.42500000000003
187,2019-10-29,0.0,10156.547416666668,392.020375,0.0,0.0,0.0,0.0,0.0,59.720000000000034
187,2019-10-30,0.0,10008.357666666669,495.37029166666656,0.0,0.0,0.0,0.0,0.0,55.56500000000006
187,2019-10-31,0.0,9916.775166666668,638.1980416666664,0.0,0.0,0.0,0.0,0.0,58.70750000000004
187,2019-11-01,0.0,7664.866583333333,1555.8303750000002,0.0,0.0,0.0,0.0,0.0,39.327500000000065
187,2019-11-02,0.0,9861.4295,230.3324583333333,0.0,0.0,0.0,0.0,0.0,40.90250000000004
187,2019-11-03,0.0,9956.427125,271.8560833333333,0.0,0.0,0.0,0.0,0.0,38.952500000000036
187,2019-11-04,0.0,10634.564333333334,165.42658333333333,0.0,0.0,0.0,0.0,0.0,45.065000000000026
187,2019-11-05,0.0,10548.078249999999,181.45008333333337,0.0,0.0,0.0,0.0,0.0,44.96818181818185
187,2019-11-06,0.0,10694.926291666667,259.08633333333336,0.0,0.0,0.0,0.0,0.0,37.82750000000004
187,2019-11-07,0.0,10461.376583333333,160.85633333333337,0.0,0.0,0.0,0.0,0.0,33.948695652173974
187,2019-11-08,0.0,10339.371166666668,214.00062499999999,0.0,0.0,0.0,0.0,0.0,26.623478260869607
187,2019-11-09,0.0,10460.576041666669,206.49683333333337,0.0,0.0,0.0,0.0,0.0,31.865000000000038
187,2019-11-10,0.0,10531.947499999997,249.62741666666662,0.0,0.0,0.0,0.0,0.0,39.61250000000004
187,2019-11-11,0.0,10154.281333333334,235.74541666666664,0.0,0.0,0.0,0.0,0.0,30.683157894736883
187,2019-11-12,0.0,9722.025291666667,376.5425,0.0,0.0,0.0,0.0,0.0,22.085000000000033
187,2019-11-13,0.0,9910.353625000002,267.5519166666666,0.0,0.0,0.0,0.0,0.0,19.227500000000077
187,2019-11-14,0.0,10469.486833333334,179.97045833333326,0.0,0.0,0.0,0.0,0.0,30.290000000000042
187,2019-11-15,0.0,1966.930375,8445.51641666667,0.0,0.0,0.0,0.0,0.0,34.0045454545455
187,2019-11-16,0.0,1490.0,8248.24825,0.0,0.0,0.0,0.0,0.0,24.702500000000043
187,2019-11-17,0.0,1579.25,8908.659291666667,0.0,0.0,0.0,0.0,0.0,29.206086956521794
187,2019-11-18,0.0,1602.25,6178.975333333335,0.0,0.0,0.0,0.0,0.0,35.54272727272732
187,2019-11-19,0.0,1496.8333333333333,5176.661875000001,0.0,0.0,0.0,0.0,0.0,36.95000000000004
187,2019-11-20,0.0,3251.66575,7006.456291666669,0.0,0.0,0.0,0.0,0.0,37.70000000000007
187,2019-11-21,0.0,9906.310416666665,639.847375,0.0,0.0,0.0,0.0,0.0,40.38285714285718
187,2019-11-22,0.0,10338.0205,337.0595416666667,0.0,0.0,0.0,0.0,0.0,40.265000000000036
187,2019-11-23,0.0,10379.703291666667,296.4529166666667,0.0,0.0,0.0,0.0,0.0,34.17565217391309
187,2019-11-24,0.0,10176.881041666667,330.68395833333335,0.0,0.0,0.0,0.0,0.0,38.87750000000003
187,2019-11-25,0.0,9592.119958333333,777.3625416666667,0.0,0.0,0.0,0.0,0.0,43.22750000000003
187,2019-11-26,0.0,10312.632333333333,343.5482499999999,0.0,0.0,0.0,0.0,0.0,46.71500000000005
187,2019-11-27,0.0,10528.991208333333,267.65612500000003,0.0,0.0,0.0,0.0,0.0,46.100000000000044
187,2019-11-28,0.0,9910.643583333336,258.3867916666667,0.0,0.0,0.0,0.0,0.0,36.21043478260874
187,2019-11-29,0.0,9683.834583333331,254.59104166666668,0.0,0.0,0.0,0.0,0.0,28.685000000000002
187,2019-11-30,0.0,9808.923416666667,236.2726666666667,0.0,0.0,0.0,0.0,0.0,27.200000000000014
187,2019-12-01,0.0,10013.721375,273.814375,0.0,0.0,0.0,0.0,0.0,25.880000000000056
187,2019-12-02,0.0,9888.418833333331,331.8571666666666,0.0,0.0,0.0,0.0,0.0,29.75000000000005
187,2019-12-03,0.0,9806.512249999998,296.5015,0.0,0.0,0.0,0.0,0.0,24.29600000000003
187,2019-12-04,0.0,9899.94708333333,395.59583333333336,0.0,0.0,0.0,0.0,0.0,33.81125
187,2019-12-05,0.0,10065.949125,288.8464166666667,0.0,0.0,0.0,0.0,0.0,31.190000000000044
187,2019-12-06,0.0,9696.290791666668,259.7505833333333,0.0,0.0,0.0,0.0,0.0,29.799090909090975
187,2019-12-07,0.0,9350.128041666667,186.34087499999995,0.0,0.0,0.0,0.0,0.0,25.38500000000005
187,2019-12-08,0.0,9619.602333333334,217.93395833333332,0.0,0.0,0.0,0.0,0.0,30.080000000000037
187,2019-12-09,0.0,9776.241833333332,335.1375,0.0,0.0,0.0,0.0,0.0,43.34000000000003
187,2019-12-10,0.0,9220.903874999998,310.7604999999999,0.0,0.0,0.0,0.0,0.0,38.87913043478266
187,2019-12-11,0.0,9092.21558333333,234.4667916666667,0.0,0.0,0.0,0.0,0.0,24.24500000000002
187,2019-12-12,0.0,9048.150541666666,219.27904166666664,0.0,0.0,0.0,0.0,0.0,21.756363636363673
187,2019-12-13,0.0,9432.645208333333,239.94449999999998,0.0,0.0,0.0,0.0,0.0,37.86125000000004
187,2019-12-14,0.0,9058.039583333333,427.1835833333333,0.0,0.0,0.0,0.0,0.0,36.957500000000046
187,2019-12-15,0.0,8889.875416666668,324.707375,0.0,0.0,0.0,0.0,0.0,31.976521739130497
187,2019-12-16,0.0,9287.140583333334,207.69120833333332,0.0,0.0,0.0,0.0,0.0,28.179090909090952
187,2019-12-17,0.0,9365.07529166667,241.85591666666667,0.0,0.0,0.0,0.0,0.0,29.542608695652223
187,2019-12-18,0.0,9229.222333333333,369.7017916666667,0.0,0.0,0.0,0.0,0.0,21.650000000000052
187,2019-12-19,0.0,9341.050666666664,301.11204166666676,0.0,0.0,0.0,0.0,0.0,14.450000000000058
187,2019-12-20,0.0,9195.85475,247.73183333333336,0.0,0.0,0.0,0.0,0.0,19.14500000000003
187,2019-12-21,0.0,9448.947541666666,246.062125,0.0,0.0,0.0,0.0,0.0,21.453636363636413
187,2019-12-22,0.0,9474.606749999997,242.8225416666667,0.0,0.0,0.0,0.0,0.0,37.194285714285755
187,2019-12-23,0.0,9600.67525,240.80291666666668,0.0,0.0,0.0,0.0,0.0,42.66500000000007
187,2019-12-24,0.0,9587.08575,199.20470833333334,0.0,0.0,0.0,0.0,0.0,33.49250000000004
187,2019-12-25,0.0,9808.202208333332,232.71450000000002,0.0,0.0,0.0,0.0,0.0,33.18500000000006
187,2019-12-26,0.0,9224.6665,805.9082916666665,0.0,0.0,0.0,0.0,0.0,37.34272727272732
187,2019-12-27,0.0,9816.779125000003,305.81016666666665,0.0,0.0,0.0,0.0,0.0,48.042500000000025
187,2019-12-28,0.0,9268.721916666667,232.51558333333332,0.0,0.0,0.0,0.0,0.0,37.54086956521742
187,2019-12-29,0.0,9851.837791666667,280.3600416666667,0.0,0.0,0.0,0.0,0.0,36.545000000000044
187,2019-12-30,0.0,9857.294124999999,351.77195833333326,0.0,0.0,0.0,0.0,0.0,42.18500000000006
187,2019-12-31,0.0,9813.827750000002,343.99279166666673,0.0,0.0,0.0,0.0,0.0,35.48300000000005
187,2020-01-01,0.0,9671.589541666666,302.0675416666666,0.0,0.0,0.0,0.0,0.0,30.041176470588315
187,2020-01-02,0.0,8953.638625000001,294.8931666666667,0.0,0.0,0.0,0.0,0.0,39.5834782608696
187,2020-01-03,0.0,9907.740958333334,393.76579166666664,0.0,0.0,0.0,0.0,0.0,44.01500000000002
187,2020-01-04,0.0,9762.933833333338,314.81566666666674,0.0,0.0,0.0,0.0,0.0,34.84727272727276
187,2020-01-05,0.0,9782.497208333332,317.0635,0.0,0.0,0.0,0.0,0.0,31.78210526315795
187,2020-01-06,0.0,9920.847708333331,297.827,0.0,0.0,0.0,0.0,0.0,34.35565217391311
187,2020-01-07,0.0,9746.919666666667,281.1858333333334,0.0,0.0,0.0,0.0,0.0,30.830000000000044
187,2020-01-08,0.0,9315.474750000001,383.4388333333334,0.0,0.0,0.0,0.0,0.0,26.224347826087005
187,2020-01-09,0.0,9445.048708333334,289.996375,0.0,0.0,0.0,0.0,0.0,21.837500000000052
187,2020-01-10,0.0,9788.710291666668,255.40937499999998,0.0,0.0,0.0,0.0,0.0,42.57500000000004
187,2020-01-11,0.0,9739.602916666669,389.3921666666667,0.0,0.0,0.0,0.0,0.0,50.17250000000005
187,2020-01-12,0.0,9155.02229166667,377.37091666666674,0.0,0.0,0.0,0.0,0.0,32.91500000000004
187,2020-01-13,0.0,9545.640083333334,232.6435416666667,0.0,0.0,0.0,0.0,0.0,34.4054545454546
187,2020-01-14,0.0,8707.395291666668,429.43966666666665,0.0,0.0,0.0,0.0,0.0,39.92000000000004
187,2020-01-15,0.0,9562.289416666667,262.43529166666667,0.0,0.0,0.0,0.0,0.0,38.22500000000007
187,2020-01-16,0.0,9292.250499999998,353.115125,0.0,0.0,0.0,0.0,0.0,30.609090909090956
187,2020-01-17,0.0,9109.649750000002,302.7344166666666,0.0,0.0,0.0,0.0,0.0,13.670000000000059
187,2020-01-18,0.0,9514.199833333334,342.5535,0.0,0.0,0.0,0.0,0.0,22.340000000000042
187,2020-01-19,0.0,9183.183125000001,334.0683333333333,0.0,0.0,0.0,0.0,0.0,25.994545454545502
187,2020-01-20,0.0,9201.662,313.98825000000005,0.0,0.0,0.0,0.0,0.0,15.170000000000044
187,2020-01-21,0.0,9337.841875,305.9733333333333,0.0,0.0,0.0,0.0,0.0,19.617500000000042
187,2020-01-22,0.0,9492.57225,285.88733333333334,0.0,0.0,0.0,0.0,0.0,23.50869565217396
187,2020-01-23,0.0,9577.315416666666,282.19870833333334,0.0,0.0,0.0,0.0,0.0,28.498181818181866
187,2020-01-24,0.0,9583.429916666668,271.72200000000004,0.0,0.0,0.0,0.0,0.0,37.41500000000008
187,2020-01-25,0.0,9506.784041666668,322.745,0.0,0.0,0.0,0.0,0.0,37.25000000000008
187,2020-01-26,0.0,9380.523791666667,298.4715000000001,0.0,0.0,0.0,0.0,0.0,34.602500000000056
187,2020-01-27,0.0,9274.077791666667,275.20250000000004,0.0,0.0,0.0,0.0,0.0,33.508571428571436
187,2020-01-28,0.0,9144.966833333332,266.591,0.0,0.0,0.0,0.0,0.0,30.920000000000083
187,2020-01-29,416.31658333333326,9170.112791666666,241.44500000000002,65.76881253291205,25.824627809883605,0.0,823.7735,56.1580909090909,24.207500000000024
187,2020-01-30,460.622875,9337.833125,229.0627083333333,72.76822669826225,28.059790948109637,0.0,830.338916666667,56.2574583333333,22.34750000000005
187,2020-01-31,451.14920833333326,9326.014000000001,168.81766666666667,71.27159689310162,27.51751262725366,0.0,810.210375,56.0117916666667,27.457142857142884
187,2020-02-01,454.3742083333334,9455.610916666665,236.19579166666665,71.78107556608742,27.334372975454357,0.0,826.650291666667,55.139625,29.271578947368443
187,2020-02-02,453.84504166666665,9457.568333333335,349.5409583333333,71.69747893628224,27.29688845685198,0.0,866.682625,53.938375,31.623636363636376
187,2020-02-03,398.64929166666667,8320.459833333334,236.14075000000003,62.97777119536598,27.25390302363564,0.0,892.345166666667,54.7309583333333,37.971304347826106
187,2020-02-04,456.65962500000006,9453.873416666667,271.56325,72.14212085308058,27.476908695387394,0.0,931.140291666667,54.9045,34.98173913043483
187,2020-02-05,459.963875,9413.962708333334,236.207,72.66411927330174,27.79305509650658,0.0,910.574958333333,55.751875,26.3965217391305
187,2020-02-06,290.14720833333325,9594.051833333333,429.24933333333325,45.83684175882043,17.202888470977555,0.0,852.315958333333,54.1306666666667,25.725714285714282
187,2020-02-07,5.7749999999999995,8127.727333333333,465.88208333333324,0.9123222748815165,0.40417356110453506,0.0,845.895875,53.3818333333333,24.08
187,2020-02-08,0.0,9516.443374999997,290.6657916666667,0.0,0.0,0.0,832.959041666667,55.7948333333333,
187,2020-02-09,0.0,9568.529833333334,239.3220416666667,0.0,0.0,0.0,844.438833333333,56.6118333333333,
187,2020-02-10,0.0,9513.821083333334,387.7719166666665,0.0,0.0,0.0,788.524333333333,55.3970833333333,
187,2020-02-11,286.47708333333327,9502.799291666666,256.26720833333326,45.25704318062137,17.148390619910742,0.0,864.401375,55.2459583333333,34.09250000000004
187,2020-02-12,457.9430416666667,9442.374708333333,259.3832499999999,72.34487230121117,27.58768582210132,0.0,901.824291666667,55.61575,32.47739130434786
187,2020-02-13,356.51458333333335,8274.120541666665,435.43683333333337,56.32141916798316,24.50984099134175,0.0,938.289541666667,54.6875416666667,29.600000000000055
187,2020-02-14,155.9631666666667,3161.085416666667,438.9116666666667,24.638730911005798,28.065375109595582,0.0,880.724291666667,56.83325,9.005000000000043
187,2020-02-15,162.62566666666666,3376.344583333333,436.2764583333332,25.69125855713533,27.398536426701774,0.0,914.690958333333,56.78125,17.24750000000004
187,2020-02-16,444.9755833333333,9198.622458333335,212.93520833333335,70.29630068457082,27.51683151102016,0.0,969.163166666667,55.6501666666667,34.7078260869566
187,2020-02-17,366.779125,7801.406333333332,1142.3273333333334,57.9429897314376,26.743407964713544,0.0,895.649333333333,56.255625,27.792500000000036
187,2020-02-18,462.87354166666665,9497.659041666666,269.4145833333334,73.12378225381781,27.72239964215978,0.0,894.979875,55.4327916666667,35.9130434782609
187,2020-02-19,432.9777083333333,9173.341083333333,276.65075,68.400901790416,26.848685866238625,0.0,839.24725,56.263,28.007272727272778
187,2020-02-20,415.366,9062.941166666666,282.05812499999996,65.61864139020537,26.070347582343896,0.0,910.733333333333,57.03075,20.456521739130473
187,2020-02-21,455.83537500000006,9135.018458333336,305.3649583333334,72.01190758293839,28.38465592545806,0.0,936.297208333333,56.9169166666667,22.917500000000036
187,2020-02-22,243.12283333333335,4906.780333333333,255.81829166666668,38.40803054239073,28.184748918746745,0.0,915.668041666667,56.1610833333333,33.25217391304352
187,2020-02-23,0.0,0.0,100.88958333333333,0.0,0.0,0.0,892.304166666667,55.8256666666667,39.584545454545506
187,2020-02-24,0.0,0.0,24.02133333333333,0.0,0.0,0.0,968.76525,55.4535,42.732500000000044
187,2020-02-25,147.70624999999998,3877.8195,82.215125,23.334320695102683,21.66687710494691,0.0,912.275,55.4704583333333,36.226086956521804
187,2020-02-26,456.22700000000003,9308.780875000002,472.2925416666667,72.073775671406,27.87874466608568,0.0,916.645125,54.9709583333333,35.42750000000009
187,2020-02-27,360.9013333333333,7476.119541666667,348.4290416666667,57.014428646656135,27.459794790637883,0.0,736.137652173913,54.1343043478261,26.43500000000003
187,2020-02-28,385.77779166666664,8720.892958333334,264.686625,60.9443588730911,25.162935516830427,0.0,982.9,55.01675,23.579130434782634
187,2020-02-29,435.2499583333333,8968.803291666667,199.33829166666666,68.75986703528173,27.6050969767602,0.0,958.455541666667,55.6092083333333,18.47750000000003
187,2020-03-01,436.6977916666667,8949.547875,252.22362499999997,68.9885926803581,27.75651507345622,0.0,955.404875,56.1142916666667,29.480000000000018
187,2020-03-02,441.97916666666674,9068.230583333334,447.4196666666666,69.82293312269616,27.724535710523785,0.0,943.861791666667,55.0464166666667,45.99500000000004
187,2020-03-03,419.8367083333333,8591.387083333335,647.2169999999999,66.32491442864665,27.79727091103045,0.0,981.92775,54.4405416666667,43.91750000000004
187,2020-03-04,445.89579166666664,9117.30766666667,454.3924166666668,70.44167324907846,27.8196589131655,0.0,997.298625,53.9312916666667,38.630000000000045
187,2020-03-05,449.29162500000007,9126.015916666667,391.23579166666656,70.97813981042655,28.00477831961193,0.0,960.097958333333,55.88225,36.10400000000001
187,2020-03-06,406.51033333333334,8283.16025,333.39466666666664,64.21964191679831,27.916474022634585,0.0,962.806958333333,55.2773333333333,34.197894736842166
187,2020-03-07,447.8993749999999,9036.542208333334,282.133,70.7581951026856,28.194423110668705,0.0,963.379875,56.669875,29.046363636363687
187,2020-03-08,436.305625,9160.976625,412.32475000000005,68.92663902053712,27.09156383431263,0.0,966.810130434783,56.4289565217391,43.83500000000006
187,2020-03-09,409.73258333333337,9460.875375,395.8776250000001,64.72868615060558,24.6350936794554,0.0,991.288916666667,55.8292916666667,56.177272727272765
187,2020-03-10,451.0290833333334,9332.92479166667,328.455,71.2526197998947,27.489815104034655,0.0,963.597208333333,55.1835416666667,48.86000000000004
187,2020-03-11,468.85408333333334,9549.5925,287.2518333333334,74.06857556608742,27.9278755684543,0.0,954.863916666667,55.7744166666667,33.66285714285721
187,2020-03-12,467.4707916666667,9569.804624999999,326.98425000000003,73.85004607688258,27.786666403309386,0.0,916.820833333333,55.2835833333333,42.4947826086957
187,2020-03-13,455.8367916666666,9374.741124999999,342.6884583333335,72.01213138493944,27.658914331858124,0.0,944.956958333333,54.7554166666667,45.13250000000004
187,2020-03-14,458.14579166666675,9313.393875,219.87199999999999,72.37690231700896,27.982129965097062,0.0,896.09725,56.4535416666667,35.70500000000004
187,2020-03-15,463.83333333333326,9314.91125,235.97033333333334,73.27540810953131,28.32489264040074,0.0,910.452791666667,56.9798333333333,30.710000000000054
187,2020-03-16,475.83475000000004,9469.681041666667,279.77695833333337,75.17136650868879,28.58287050718819,0.0,919.402791666667,56.6795833333333,35.780000000000044
187,2020-03-17,451.95133333333337,9294.848291666667,217.59916666666666,71.39831490258031,27.658868157636853,0.0,978.272208333333,55.738375,41.54750000000002
187,2020-03-18,452.716625,9258.0875,202.50583333333336,71.5192140600316,27.815713218757832,0.0,958.195833333333,56.4887916666667,38.55826086956527
187,2020-03-19,458.04575,9447.47025,225.11937500000002,72.36109794628753,27.578990343120335,0.0,915.018083333333,55.7374166666667,46.55000000000003
187,2020-03-20,443.61937499999993,9225.814583333333,406.0239583333334,70.08204976303315,27.35210918593231,0.0,955.041666666667,54.63275,54.492500000000064
187,2020-03-21,439.90962499999995,8954.299416666665,250.6749583333334,69.49599131121641,27.94582208055305,0.0,957.806916666667,56.7819166666667,27.237500000000036
187,2020-03-22,456.7035000000001,9167.6115,259.1020416666667,72.14905213270143,28.337607265534757,0.0,918.384708333333,57.40125,27.51565217391309
187,2020-03-23,38.72708333333333,8858.547,645.3862916666667,6.118022643496578,2.4867798187194556,0.0,968.0,56.657,35.682500000000026
187,2020-03-24,411.3381666666667,9262.298666666667,213.31612500000003,64.9823328067404,25.261856575008117,0.0,883.559136363636,55.8353636363636,37.13750000000004
187,2020-03-25,460.19783333333334,9539.851249999998,236.83083333333335,72.70107951553449,27.44024625413083,0.0,937.71525,55.1883333333333,42.35750000000002
187,2020-03-26,37.46458333333334,9622.317166666668,355.49399999999997,5.918575566087416,2.21475798919513,0.0,958.4835,54.8645,48.80750000000003
187,2020-03-27,0.0,9512.717041666667,291.9485833333334,0.0,0.0,0.0,0.0,0.0,41.652500000000046
187,2020-03-28,0.0,9507.591291666666,318.7349583333334,0.0,0.0,0.0,0.0,0.0,42.97250000000005
187,2020-03-29,428.5339166666667,9744.867208333331,323.2736250000001,67.69888098999473,25.014643201647075,0.0,885.412136363636,54.4158181818182,53.66750000000004
187,2020-03-30,40.01808333333333,9721.274041666666,351.67120833333337,6.321972090573986,2.3416292595541726,0.0,778.9745,54.554,45.84500000000003
187,2020-03-31,0.0,9782.135750000003,361.8231666666666,0.0,0.0,0.0,0.0,0.0,40.97000000000005
187,2020-04-01,0.0,9686.534833333333,309.54220833333335,0.0,0.0,0.0,0.0,0.0,40.17363636363642
